Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,7,15,15.0,3.5,1.95,7.45,3.5,0.0,0.0
2018,1,22,7,30,30.0,7.0,2.0,7.6,7.0,10.42,0.0
2018,1,22,7,45,84.5,20.0,2.1,7.8,26.5,37.23,0.0
2018,1,22,8,0,139.0,33.0,2.2,8.0,46.0,75.17,48.88
2018,1,22,8,15,107.0,47.5,2.2,8.1,60.5,85.4,63.33
2018,1,22,8,30,75.0,62.0,2.2,8.2,75.0,92.29,71.96
2018,1,22,8,45,177.5,75.5,2.25,8.25,117.5,151.69,122.47
2018,1,22,9,0,280.0,89.0,2.3,8.3,160.0,216.45,178.13
2018,1,22,9,15,349.0,98.0,2.3,8.5,201.5,275.26,228.73
2018,1,22,9,30,418.0,107.0,2.3,8.7,243.0,333.68,278.42
2018,1,22,9,45,492.0,108.5,2.3,8.85,286.0,390.67,326.36
2018,1,22,10,0,566.0,110.0,2.3,9.0,329.0,454.44,378.87
2018,1,22,10,15,645.5,103.5,2.3,9.25,372.0,513.79,426.97
2018,1,22,10,30,725.0,97.0,2.3,9.5,415.0,575.41,475.93
2018,1,22,10,45,800.0,86.5,2.3,9.75,455.0,629.01,517.91
2018,1,22,11,0,875.0,76.0,2.3,10.0,495.0,685.59,561.09
2018,1,22,11,15,883.5,77.0,2.25,10.15,513.0,709.12,577.05
2018,1,22,11,30,892.0,78.0,2.2,10.3,531.0,725.51,587.88
2018,1,22,11,45,718.5,121.5,2.2,10.5,491.0,667.36,542.59
2018,1,22,12,0,545.0,165.0,2.2,10.7,451.0,591.53,481.93
2018,1,22,12,15,430.5,190.5,2.2,10.8,417.0,538.51,439.24
2018,1,22,12,30,316.0,216.0,2.2,10.9,383.0,475.02,387.78
2018,1,22,12,45,246.0,225.5,2.15,11.0,354.5,433.85,354.09
2018,1,22,13,0,176.0,235.0,2.1,11.1,326.0,384.2,313.41
2018,1,22,13,15,251.0,216.5,2.0,11.05,343.5,422.89,345.96
2018,1,22,13,30,326.0,198.0,1.9,11.0,361.0,450.56,369.09
2018,1,22,13,45,385.0,178.5,1.8,11.0,363.5,470.83,385.64
2018,1,22,14,0,444.0,159.0,1.7,11.0,366.0,479.59,393.13
2018,1,22,14,15,577.0,127.0,1.65,10.9,380.0,519.94,426.19
2018,1,22,14,30,710.0,95.0,1.6,10.8,394.0,548.84,449.26
2018,1,22,14,45,724.5,85.5,1.5,10.65,370.0,523.98,428.75
2018,1,22,15,0,739.0,76.0,1.4,10.5,346.0,495.94,405.55
2018,1,22,15,15,619.5,80.0,1.4,10.5,290.0,412.49,337.88
2018,1,22,15,30,500.0,84.0,1.4,10.5,234.0,335.99,274.81
2018,1,22,15,45,548.5,70.0,1.25,9.8,213.0,319.48,258.94
2018,1,22,16,0,597.0,56.0,1.1,9.1,192.0,297.41,236.47
2018,1,22,16,15,557.5,48.0,1.1,8.7,154.0,247.12,190.85
2018,1,22,16,30,518.0,40.0,1.1,8.3,116.0,199.62,146.76
2018,1,22,16,45,400.0,32.5,1.1,7.85,79.0,137.55,92.15
2018,1,22,17,0,282.0,25.0,1.1,7.4,42.0,82.53,24.38
2018,1,22,17,15,149.5,14.0,1.05,7.25,22.0,33.37,0.0
2018,1,22,17,30,17.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,1,22,17,45,8.5,1.5,1.0,6.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,15,16.0,3.5,1.3,5.5,3.5,0.0,0.0
2018,1,23,7,30,32.0,7.0,1.3,5.7,7.0,10.68,0.0
2018,1,23,7,45,68.5,20.5,1.3,5.9,25.5,35.24,0.0
2018,1,23,8,0,105.0,34.0,1.3,6.1,44.0,65.21,42.98
2018,1,23,8,15,152.0,49.0,1.35,6.35,72.0,99.33,74.27
2018,1,23,8,30,199.0,64.0,1.4,6.6,100.0,138.03,108.62
2018,1,23,8,45,253.0,77.0,1.45,6.9,134.5,181.21,146.79
2018,1,23,9,0,307.0,90.0,1.5,7.2,169.0,234.32,193.07
2018,1,23,9,15,344.0,101.5,1.6,7.55,203.5,277.35,230.5
2018,1,23,9,30,381.0,113.0,1.7,7.9,238.0,322.67,269.18
2018,1,23,9,45,419.0,120.5,1.75,8.3,272.0,366.01,305.43
2018,1,23,10,0,457.0,128.0,1.8,8.7,306.0,410.95,342.27
2018,1,23,10,15,470.5,137.0,1.85,8.95,333.0,444.05,368.93
2018,1,23,10,30,484.0,146.0,1.9,9.2,360.0,476.51,394.64
2018,1,23,10,45,490.0,154.0,1.95,9.45,380.5,502.1,414.5
2018,1,23,11,0,496.0,162.0,2.0,9.7,401.0,526.3,433.02
2018,1,23,11,15,483.0,172.0,1.95,9.9,411.5,538.0,441.01
2018,1,23,11,30,470.0,182.0,1.9,10.1,422.0,547.48,447.24
2018,1,23,11,45,501.5,177.0,1.85,10.25,437.5,570.39,464.81
2018,1,23,12,0,533.0,172.0,1.8,10.4,453.0,591.97,481.1
2018,1,23,12,15,607.0,150.0,1.8,10.5,471.5,627.65,509.25
2018,1,23,12,30,681.0,128.0,1.8,10.6,490.0,658.37,533.37
2018,1,23,12,45,768.0,107.0,1.75,10.7,511.5,696.04,561.42
2018,1,23,13,0,855.0,86.0,1.7,10.8,533.0,727.42,583.86
2018,1,23,13,15,759.5,107.0,1.75,10.8,497.5,676.4,546.54
2018,1,23,13,30,664.0,128.0,1.8,10.8,462.0,622.08,505.02
2018,1,23,13,45,546.5,150.0,1.8,10.85,417.5,550.52,449.04
2018,1,23,14,0,429.0,172.0,1.8,10.9,373.0,485.28,396.97
2018,1,23,14,15,467.5,152.5,1.8,10.75,360.5,477.31,392.17
2018,1,23,14,30,506.0,133.0,1.8,10.6,348.0,465.65,383.73
2018,1,23,14,45,443.0,132.5,1.8,10.5,310.0,412.61,340.8
2018,1,23,15,0,380.0,132.0,1.8,10.4,272.0,362.26,299.6
2018,1,23,15,15,392.5,115.0,1.8,10.4,246.5,335.35,277.25
2018,1,23,15,30,405.0,98.0,1.8,10.4,221.0,306.39,252.28
2018,1,23,15,45,424.5,82.0,1.65,9.7,195.0,279.46,228.3
2018,1,23,16,0,444.0,66.0,1.5,9.0,169.0,251.69,202.31
2018,1,23,16,15,391.5,56.5,1.5,8.65,133.5,202.34,158.32
2018,1,23,16,30,339.0,47.0,1.5,8.3,98.0,157.26,117.65
2018,1,23,16,45,245.5,35.5,1.5,7.95,66.0,104.85,71.95
2018,1,23,17,0,152.0,24.0,1.5,7.6,34.0,58.92,21.47
2018,1,23,17,15,85.0,13.5,1.45,7.55,18.0,24.63,0.0
2018,1,23,17,30,18.0,3.0,1.4,7.5,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.35,7.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,8.75,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,8.8,1.0,0.98,0.0
2018,1,24,7,45,0.0,3.0,4.0,8.9,3.0,2.89,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.0,5.0,4.82,0.0
2018,1,24,8,15,0.0,6.0,4.2,9.05,6.0,5.78,0.0
2018,1,24,8,30,0.0,7.0,4.3,9.1,7.0,6.74,0.16
2018,1,24,8,45,0.0,8.0,4.35,9.2,8.0,7.71,1.05
2018,1,24,9,0,0.0,9.0,4.4,9.3,9.0,8.68,1.91
2018,1,24,9,15,0.0,11.0,4.4,9.3,11.0,10.61,3.61
2018,1,24,9,30,0.0,13.0,4.4,9.3,13.0,12.54,5.29
2018,1,24,9,45,0.0,16.0,4.35,9.35,16.0,15.44,7.8
2018,1,24,10,0,0.0,19.0,4.3,9.4,19.0,18.33,10.29
2018,1,24,10,15,0.0,22.0,4.2,9.45,22.0,21.23,12.77
2018,1,24,10,30,0.0,25.0,4.1,9.5,25.0,24.13,15.25
2018,1,24,10,45,0.0,24.5,3.95,9.55,24.5,23.65,14.8
2018,1,24,11,0,0.0,24.0,3.8,9.6,24.0,23.17,14.35
2018,1,24,11,15,0.0,25.5,3.65,9.65,25.5,24.62,15.58
2018,1,24,11,30,0.0,27.0,3.5,9.7,27.0,26.08,16.8
2018,1,24,11,45,0.0,29.5,3.35,9.75,29.5,28.49,18.85
2018,1,24,12,0,0.0,32.0,3.2,9.8,32.0,30.91,20.91
2018,1,24,12,15,0.0,34.5,3.25,9.8,34.5,33.33,22.97
2018,1,24,12,30,0.0,37.0,3.3,9.8,37.0,35.75,25.04
2018,1,24,12,45,0.0,35.0,3.3,9.8,35.0,33.81,23.39
2018,1,24,13,0,0.0,33.0,3.3,9.8,33.0,31.88,21.74
2018,1,24,13,15,0.0,30.0,3.2,9.6,30.0,28.98,19.29
2018,1,24,13,30,0.0,27.0,3.1,9.4,27.0,26.08,16.84
2018,1,24,13,45,0.0,28.0,3.05,9.2,28.0,27.04,17.71
2018,1,24,14,0,0.0,29.0,3.0,9.0,29.0,28.0,18.59
2018,1,24,14,15,0.0,30.5,2.9,8.75,30.5,29.45,19.91
2018,1,24,14,30,0.0,32.0,2.8,8.5,32.0,30.9,21.23
2018,1,24,14,45,0.0,29.5,2.7,8.3,29.5,28.48,19.19
2018,1,24,15,0,0.0,27.0,2.6,8.1,27.0,26.06,17.15
2018,1,24,15,15,0.0,27.5,2.6,8.1,27.5,26.54,17.6
2018,1,24,15,30,0.0,28.0,2.6,8.1,28.0,27.02,18.04
2018,1,24,15,45,0.0,23.0,2.55,7.95,23.0,22.19,13.82
2018,1,24,16,0,0.0,18.0,2.5,7.8,18.0,17.36,9.56
2018,1,24,16,15,0.0,15.0,2.45,7.8,15.0,14.46,6.94
2018,1,24,16,30,0.0,12.0,2.4,7.8,12.0,11.57,4.29
2018,1,24,16,45,0.0,9.0,2.4,7.8,9.0,8.67,1.57
2018,1,24,17,0,0.0,6.0,2.4,7.8,6.0,5.78,0.0
2018,1,24,17,15,0.0,3.0,2.45,7.9,3.0,2.95,0.0
2018,1,24,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,7,15,9.0,3.0,2.25,6.45,3.0,0.0,0.0
2018,1,25,7,30,18.0,6.0,2.3,6.9,6.0,8.07,0.0
2018,1,25,7,45,27.5,9.0,2.3,7.35,11.0,14.97,0.0
2018,1,25,8,0,37.0,12.0,2.3,7.8,16.0,22.57,11.38
2018,1,25,8,15,90.0,20.0,2.4,8.0,35.0,51.22,35.43
2018,1,25,8,30,143.0,28.0,2.5,8.2,54.0,82.08,62.2
2018,1,25,8,45,71.5,23.5,2.6,8.4,36.5,52.99,39.62
2018,1,25,9,0,0.0,19.0,2.7,8.6,19.0,18.33,10.38
2018,1,25,9,15,5.0,41.5,2.75,8.65,43.0,42.36,31.39
2018,1,25,9,30,10.0,64.0,2.8,8.7,67.0,66.85,52.64
2018,1,25,9,45,5.5,53.0,2.9,8.75,54.5,54.15,41.55
2018,1,25,10,0,1.0,42.0,3.0,8.8,42.0,41.13,30.14
2018,1,25,10,15,195.5,80.5,3.0,8.8,168.0,215.41,182.53
2018,1,25,10,30,390.0,119.0,3.0,8.8,294.0,388.68,328.03
2018,1,25,10,45,527.0,122.5,3.05,8.8,372.0,497.13,416.52
2018,1,25,11,0,664.0,126.0,3.1,8.8,450.0,606.63,503.94
2018,1,25,11,15,669.0,130.0,3.1,8.8,466.5,627.56,519.56
2018,1,25,11,30,674.0,134.0,3.1,8.8,483.0,646.2,533.82
2018,1,25,11,45,618.5,150.5,3.1,8.8,475.5,631.93,521.5
2018,1,25,12,0,563.0,167.0,3.1,8.8,468.0,611.21,504.41
2018,1,25,12,15,476.5,189.5,3.15,8.8,445.0,574.8,474.43
2018,1,25,12,30,390.0,212.0,3.2,8.8,422.0,527.48,435.86
2018,1,25,12,45,321.0,220.5,3.2,8.85,392.5,485.08,401.08
2018,1,25,13,0,252.0,229.0,3.2,8.9,363.0,442.16,365.54
2018,1,25,13,15,223.5,222.0,3.2,8.8,338.5,402.73,334.02
2018,1,25,13,30,195.0,215.0,3.2,8.7,314.0,371.71,308.85
2018,1,25,13,45,201.0,204.0,3.15,8.65,303.0,360.16,300.0
2018,1,25,14,0,207.0,193.0,3.1,8.6,292.0,347.75,290.31
2018,1,25,14,15,144.5,161.0,3.1,8.5,228.0,266.6,222.98
2018,1,25,14,30,82.0,129.0,3.1,8.4,164.0,188.6,157.2
2018,1,25,14,45,203.0,126.5,3.1,8.35,205.0,260.72,219.84
2018,1,25,15,0,324.0,124.0,3.1,8.3,246.0,324.83,273.65
2018,1,25,15,15,475.0,102.5,3.1,8.3,261.0,366.0,307.29
2018,1,25,15,30,626.0,81.0,3.1,8.3,276.0,397.06,330.52
2018,1,25,15,45,523.5,79.0,3.05,8.1,226.5,323.27,266.95
2018,1,25,16,0,421.0,77.0,3.0,7.9,177.0,255.88,208.46
2018,1,25,16,15,397.5,65.5,2.95,7.8,145.0,215.3,170.88
2018,1,25,16,30,374.0,54.0,2.9,7.7,113.0,176.35,133.97
2018,1,25,16,45,267.5,42.5,2.85,7.55,78.0,119.36,84.32
2018,1,25,17,0,161.0,31.0,2.8,7.4,43.0,70.24,34.8
2018,1,25,17,15,84.0,16.5,2.75,7.3,22.5,27.87,0.0
2018,1,25,17,30,7.0,2.0,2.7,7.2,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.65,7.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,7,15,33.5,4.5,1.05,5.65,5.0,0.0,0.0
2018,1,26,7,30,67.0,9.0,1.0,5.9,10.0,16.98,0.0
2018,1,26,7,45,141.5,22.0,0.95,6.1,33.5,51.87,8.02
2018,1,26,8,0,216.0,35.0,0.9,6.3,57.0,94.7,63.91
2018,1,26,8,15,298.5,46.0,0.85,6.75,92.5,140.2,104.41
2018,1,26,8,30,381.0,57.0,0.8,7.2,128.0,193.83,151.28
2018,1,26,8,45,489.0,61.0,0.8,7.65,175.5,258.57,207.0
2018,1,26,9,0,597.0,65.0,0.8,8.1,223.0,330.97,268.38
2018,1,26,9,15,684.5,62.5,0.75,8.25,271.5,393.11,320.7
2018,1,26,9,30,772.0,60.0,0.7,8.4,320.0,462.55,377.38
2018,1,26,9,45,802.0,61.5,0.65,8.55,357.5,510.12,415.36
2018,1,26,10,0,832.0,63.0,0.6,8.7,395.0,557.57,452.12
2018,1,26,10,15,854.5,63.5,0.6,8.75,427.0,595.43,481.38
2018,1,26,10,30,877.0,64.0,0.6,8.8,459.0,635.13,511.27
2018,1,26,10,45,888.0,65.5,0.6,8.85,484.0,666.77,534.23
2018,1,26,11,0,899.0,67.0,0.6,8.9,509.0,695.96,554.13
2018,1,26,11,15,889.5,71.0,0.6,8.9,521.5,710.99,563.87
2018,1,26,11,30,880.0,75.0,0.6,8.9,534.0,722.54,571.36
2018,1,26,11,45,875.0,79.0,0.6,8.9,542.5,733.91,578.88
2018,1,26,12,0,870.0,83.0,0.6,8.9,551.0,746.49,587.35
2018,1,26,12,15,703.0,130.0,0.65,8.85,509.5,682.23,541.49
2018,1,26,12,30,536.0,177.0,0.7,8.8,468.0,606.85,484.68
2018,1,26,12,45,517.5,180.5,0.7,8.75,459.5,595.38,476.89
2018,1,26,13,0,499.0,184.0,0.7,8.7,451.0,582.08,466.91
2018,1,26,13,15,445.0,192.5,0.75,8.65,426.5,546.96,440.43
2018,1,26,13,30,391.0,201.0,0.8,8.6,402.0,503.41,407.59
2018,1,26,13,45,376.5,195.0,0.85,8.55,382.5,479.72,390.32
2018,1,26,14,0,362.0,189.0,0.9,8.5,363.0,455.3,372.0
2018,1,26,14,15,262.0,189.5,0.9,8.35,312.0,382.48,313.88
2018,1,26,14,30,162.0,190.0,0.9,8.2,261.0,307.21,253.03
2018,1,26,14,45,112.0,172.5,0.9,8.1,220.0,253.48,209.41
2018,1,26,15,0,62.0,155.0,0.9,8.0,179.0,196.88,162.59
2018,1,26,15,15,53.0,138.0,0.9,8.0,157.0,171.81,141.9
2018,1,26,15,30,44.0,121.0,0.9,8.0,135.0,147.39,121.34
2018,1,26,15,45,39.5,106.5,0.85,7.5,117.5,128.53,105.4
2018,1,26,16,0,35.0,92.0,0.8,7.0,100.0,110.08,89.48
2018,1,26,16,15,23.0,74.5,0.85,6.8,79.5,85.98,68.47
2018,1,26,16,30,11.0,57.0,0.9,6.6,59.0,60.82,46.45
2018,1,26,16,45,19.5,41.5,1.0,6.4,43.5,48.51,34.55
2018,1,26,17,0,28.0,26.0,1.1,6.2,28.0,34.47,17.37
2018,1,26,17,15,21.5,14.5,1.1,6.1,15.5,17.29,0.0
2018,1,26,17,30,15.0,3.0,1.1,6.0,3.0,0.0,0.0
2018,1,26,17,45,7.5,1.5,1.15,5.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,7,15,2.0,2.5,1.25,7.1,2.5,0.0,0.0
2018,1,27,7,30,4.0,5.0,1.2,7.3,5.0,5.4,0.0
2018,1,27,7,45,15.5,20.0,1.2,7.5,21.5,22.97,2.97
2018,1,27,8,0,27.0,35.0,1.2,7.7,38.0,42.86,28.57
2018,1,27,8,15,22.5,46.5,1.2,8.0,49.5,54.3,40.05
2018,1,27,8,30,18.0,58.0,1.2,8.3,61.0,65.43,50.49
2018,1,27,8,45,35.5,66.5,1.2,8.55,75.0,81.06,64.21
2018,1,27,9,0,53.0,75.0,1.2,8.8,89.0,98.42,79.43
2018,1,27,9,15,26.5,82.5,1.1,9.05,89.5,95.91,77.46
2018,1,27,9,30,0.0,90.0,1.0,9.3,90.0,88.36,70.75
2018,1,27,9,45,2.5,111.0,0.95,9.5,112.0,111.19,90.0
2018,1,27,10,0,5.0,132.0,0.9,9.7,134.0,134.33,109.19
2018,1,27,10,15,44.0,162.0,0.8,9.85,182.0,195.44,160.24
2018,1,27,10,30,83.0,192.0,0.7,10.0,230.0,254.77,208.47
2018,1,27,10,45,137.5,206.5,0.65,10.15,273.0,316.05,257.6
2018,1,27,11,0,192.0,221.0,0.6,10.3,316.0,372.71,302.01
2018,1,27,11,15,136.5,225.5,0.5,10.4,294.5,341.99,275.57
2018,1,27,11,30,81.0,230.0,0.4,10.5,273.0,300.92,241.67
2018,1,27,11,45,57.5,220.0,0.35,10.65,250.5,272.93,219.0
2018,1,27,12,0,34.0,210.0,0.3,10.8,228.0,244.5,195.75
2018,1,27,12,15,20.0,192.5,0.3,10.85,203.0,207.59,166.17
2018,1,27,12,30,6.0,175.0,0.3,10.9,178.0,178.64,142.69
2018,1,27,12,45,64.0,197.0,0.3,11.0,231.5,252.31,203.58
2018,1,27,13,0,122.0,219.0,0.3,11.1,285.0,327.64,263.35
2018,1,27,13,15,121.5,218.5,0.4,11.15,283.0,325.59,261.56
2018,1,27,13,30,121.0,218.0,0.5,11.2,281.0,323.19,260.21
2018,1,27,13,45,81.5,204.0,0.55,11.25,245.5,270.33,218.16
2018,1,27,14,0,42.0,190.0,0.6,11.3,210.0,226.74,183.06
2018,1,27,14,15,103.0,190.5,0.65,11.25,236.5,273.64,222.63
2018,1,27,14,30,164.0,191.0,0.7,11.2,263.0,309.87,252.54
2018,1,27,14,45,191.5,174.0,0.8,11.15,252.0,302.26,247.16
2018,1,27,15,0,219.0,157.0,0.9,11.1,241.0,298.59,244.8
2018,1,27,15,15,308.0,129.5,0.9,11.1,235.0,305.8,250.99
2018,1,27,15,30,397.0,102.0,0.9,11.1,229.0,311.67,254.77
2018,1,27,15,45,483.0,82.0,0.95,10.65,215.5,311.93,253.03
2018,1,27,16,0,569.0,62.0,1.0,10.2,202.0,301.89,241.09
2018,1,27,16,15,464.0,57.5,1.05,9.65,157.0,233.19,182.46
2018,1,27,16,30,359.0,53.0,1.1,9.1,112.0,172.65,130.6
2018,1,27,16,45,261.5,41.0,1.2,8.6,77.0,117.29,83.2
2018,1,27,17,0,164.0,29.0,1.3,8.1,42.0,70.32,39.29
2018,1,27,17,15,94.5,16.5,1.3,8.0,23.0,29.8,0.0
2018,1,27,17,30,25.0,4.0,1.3,7.9,4.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.35,7.75,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,28,7,15,73.5,6.5,0.75,7.45,8.0,0.0,0.0
2018,1,28,7,30,147.0,13.0,0.7,8.1,16.0,30.94,0.0
2018,1,28,7,45,307.0,22.5,0.65,8.75,48.5,82.4,25.06
2018,1,28,8,0,467.0,32.0,0.6,9.4,81.0,149.32,98.77
2018,1,28,8,15,554.5,37.5,0.6,9.85,123.5,202.24,146.73
2018,1,28,8,30,642.0,43.0,0.6,10.3,166.0,265.12,201.98
2018,1,28,8,45,695.5,47.0,0.55,10.75,210.0,320.87,251.24
2018,1,28,9,0,749.0,51.0,0.5,11.2,254.0,380.08,301.71
2018,1,28,9,15,787.0,53.0,0.5,11.65,296.0,432.86,345.82
2018,1,28,9,30,825.0,55.0,0.5,12.1,338.0,486.81,389.25
2018,1,28,9,45,851.5,56.5,0.45,12.6,376.0,531.82,423.94
2018,1,28,10,0,878.0,58.0,0.4,13.1,414.0,578.98,458.84
2018,1,28,10,15,894.0,60.0,0.4,13.5,446.0,619.49,488.35
2018,1,28,10,30,910.0,62.0,0.4,13.9,478.0,658.19,515.76
2018,1,28,10,45,921.0,62.5,0.4,14.25,503.0,689.73,536.77
2018,1,28,11,0,932.0,63.0,0.4,14.6,528.0,718.7,555.15
2018,1,28,11,15,939.0,64.0,0.4,14.85,546.5,742.65,570.13
2018,1,28,11,30,946.0,65.0,0.4,15.1,565.0,763.5,583.0
2018,1,28,11,45,950.0,65.0,0.45,15.35,575.5,777.75,592.28
2018,1,28,12,0,954.0,65.0,0.5,15.6,586.0,788.6,599.44
2018,1,28,12,15,954.5,65.5,0.5,15.75,589.0,793.92,602.38
2018,1,28,12,30,955.0,66.0,0.5,15.9,592.0,795.68,603.13
2018,1,28,12,45,953.0,66.0,0.5,16.05,587.0,791.43,600.0
2018,1,28,13,0,951.0,66.0,0.5,16.2,582.0,783.66,594.71
2018,1,28,13,15,944.5,66.5,0.5,16.3,569.0,769.71,585.5
2018,1,28,13,30,938.0,67.0,0.5,16.4,556.0,752.47,574.21
2018,1,28,13,45,928.5,67.0,0.5,16.45,536.0,729.39,559.09
2018,1,28,14,0,919.0,67.0,0.5,16.5,516.0,703.43,542.01
2018,1,28,14,15,897.5,66.5,0.45,16.35,485.5,666.34,516.46
2018,1,28,14,30,876.0,66.0,0.4,16.2,455.0,627.4,488.15
2018,1,28,14,45,762.5,78.0,0.4,16.0,399.0,549.66,430.99
2018,1,28,15,0,649.0,90.0,0.4,15.8,343.0,475.04,375.08
2018,1,28,15,15,609.5,86.0,0.4,15.8,305.0,425.32,336.87
2018,1,28,15,30,570.0,82.0,0.4,15.8,267.0,376.9,298.32
2018,1,28,15,45,516.5,76.5,0.35,14.8,227.0,322.39,254.77
2018,1,28,16,0,463.0,71.0,0.3,13.8,187.0,271.22,212.66
2018,1,28,16,15,406.0,62.0,0.3,13.4,149.5,219.0,168.5
2018,1,28,16,30,349.0,53.0,0.3,13.0,112.0,170.55,126.78
2018,1,28,16,45,276.0,41.0,0.35,12.6,79.0,121.47,84.88
2018,1,28,17,0,203.0,29.0,0.4,12.2,46.0,78.92,45.05
2018,1,28,17,15,123.0,17.0,0.45,12.0,25.5,34.7,0.0
2018,1,28,17,30,43.0,5.0,0.5,11.8,5.0,4.91,0.0
2018,1,28,17,45,21.5,2.5,0.55,11.65,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,29,7,15,2.0,1.5,1.5,8.8,1.5,0.0,0.0
2018,1,29,7,30,4.0,3.0,1.5,9.1,3.0,3.45,0.0
2018,1,29,7,45,2.0,8.5,1.5,9.4,8.5,8.55,0.0
2018,1,29,8,0,0.0,14.0,1.5,9.7,14.0,13.5,5.48
2018,1,29,8,15,0.0,19.0,1.45,10.15,19.0,18.33,9.98
2018,1,29,8,30,0.0,24.0,1.4,10.6,24.0,23.15,14.32
2018,1,29,8,45,0.0,30.0,1.3,11.05,30.0,28.95,19.43
2018,1,29,9,0,0.0,36.0,1.2,11.5,36.0,34.75,24.46
2018,1,29,9,15,0.0,48.5,1.15,11.95,48.5,46.85,34.81
2018,1,29,9,30,0.0,61.0,1.1,12.4,61.0,58.95,45.03
2018,1,29,9,45,1.5,89.5,1.05,12.85,90.0,88.19,69.61
2018,1,29,10,0,3.0,118.0,1.0,13.3,119.0,118.26,94.41
2018,1,29,10,15,9.5,143.5,1.0,13.4,147.5,148.7,119.37
2018,1,29,10,30,16.0,169.0,1.0,13.5,176.0,179.75,144.51
2018,1,29,10,45,39.5,191.5,1.05,13.6,211.0,226.44,182.39
2018,1,29,11,0,63.0,214.0,1.1,13.7,246.0,268.44,215.97
2018,1,29,11,15,81.0,226.0,1.05,13.6,268.5,295.53,237.35
2018,1,29,11,30,99.0,238.0,1.0,13.5,291.0,323.09,258.98
2018,1,29,11,45,128.5,246.0,0.95,13.4,316.0,363.07,290.27
2018,1,29,12,0,158.0,254.0,0.9,13.3,341.0,395.2,315.14
2018,1,29,12,15,122.0,250.0,0.8,13.65,317.5,364.2,289.38
2018,1,29,12,30,86.0,246.0,0.7,14.0,294.0,324.19,257.2
2018,1,29,12,45,81.5,243.5,0.65,14.35,288.5,317.8,251.98
2018,1,29,13,0,77.0,241.0,0.6,14.7,283.0,311.27,246.43
2018,1,29,13,15,97.0,238.5,0.65,14.75,290.5,322.6,256.06
2018,1,29,13,30,117.0,236.0,0.7,14.8,298.0,341.16,271.02
2018,1,29,13,45,103.0,221.5,0.7,14.9,274.5,305.33,243.13
2018,1,29,14,0,89.0,207.0,0.7,15.0,251.0,277.78,221.75
2018,1,29,14,15,69.5,194.5,0.8,14.85,227.5,249.35,199.69
2018,1,29,14,30,50.0,182.0,0.9,14.7,204.0,221.83,178.02
2018,1,29,14,45,70.5,171.5,0.95,14.5,200.5,221.57,178.78
2018,1,29,15,0,91.0,161.0,1.0,14.3,197.0,219.9,178.08
2018,1,29,15,15,109.0,148.0,1.0,14.3,187.0,217.97,176.67
2018,1,29,15,30,127.0,135.0,1.0,14.3,177.0,208.56,168.88
2018,1,29,15,45,121.5,118.0,1.15,13.6,153.5,182.42,147.51
2018,1,29,16,0,116.0,101.0,1.3,12.9,130.0,156.56,125.78
2018,1,29,16,15,96.5,83.0,1.35,12.7,104.0,124.95,98.6
2018,1,29,16,30,77.0,65.0,1.4,12.5,78.0,95.06,72.64
2018,1,29,16,45,57.0,48.0,1.45,12.3,56.0,68.07,49.05
2018,1,29,17,0,37.0,31.0,1.5,12.1,34.0,42.82,25.39
2018,1,29,17,15,26.0,17.5,1.55,12.0,19.0,21.07,0.0
2018,1,29,17,30,15.0,4.0,1.6,11.9,4.0,5.42,0.0
2018,1,29,17,45,7.5,2.0,1.6,11.75,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,30,7,15,34.5,5.0,2.6,7.05,6.0,0.0,0.0
2018,1,30,7,30,69.0,10.0,2.6,7.7,12.0,18.53,0.0
2018,1,30,7,45,124.5,25.0,2.55,8.35,36.0,53.88,21.84
2018,1,30,8,0,180.0,40.0,2.5,9.0,60.0,92.85,64.57
2018,1,30,8,15,232.5,54.0,2.35,9.5,92.0,132.18,99.64
2018,1,30,8,30,285.0,68.0,2.2,10.0,124.0,176.68,138.95
2018,1,30,8,45,344.5,78.5,2.1,10.45,162.5,224.68,181.01
2018,1,30,9,0,404.0,89.0,2.0,10.9,201.0,277.66,226.68
2018,1,30,9,15,425.5,100.5,1.85,11.35,234.5,318.42,261.52
2018,1,30,9,30,447.0,112.0,1.7,11.8,268.0,359.99,295.92
2018,1,30,9,45,416.5,131.0,1.5,12.3,288.5,381.88,312.96
2018,1,30,10,0,386.0,150.0,1.3,12.8,309.0,400.27,326.34
2018,1,30,10,15,467.5,145.0,1.2,13.25,352.0,458.14,371.66
2018,1,30,10,30,549.0,140.0,1.1,13.7,395.0,519.41,418.05
2018,1,30,10,45,576.5,140.5,1.0,14.15,421.0,556.35,444.19
2018,1,30,11,0,604.0,141.0,0.9,14.6,447.0,589.87,467.37
2018,1,30,11,15,603.5,147.0,0.9,14.9,461.5,608.19,479.73
2018,1,30,11,30,603.0,153.0,0.9,15.2,476.0,624.24,490.43
2018,1,30,11,45,558.5,169.0,0.9,15.55,473.0,613.08,480.58
2018,1,30,12,0,514.0,185.0,0.9,15.9,470.0,602.34,471.2
2018,1,30,12,15,573.0,168.5,0.95,16.05,487.5,631.0,493.48
2018,1,30,12,30,632.0,152.0,1.0,16.2,505.0,661.69,516.52
2018,1,30,12,45,661.5,142.5,1.05,16.4,509.0,671.73,524.12
2018,1,30,13,0,691.0,133.0,1.1,16.6,513.0,678.79,529.83
2018,1,30,13,15,765.5,110.5,1.25,16.6,523.0,701.02,547.9
2018,1,30,13,30,840.0,88.0,1.4,16.6,533.0,716.13,560.41
2018,1,30,13,45,839.0,84.5,1.5,16.65,515.0,696.54,547.6
2018,1,30,14,0,838.0,81.0,1.6,16.7,497.0,673.99,532.9
2018,1,30,14,15,815.0,79.5,1.75,16.5,466.5,636.36,506.9
2018,1,30,14,30,792.0,78.0,1.9,16.3,436.0,597.17,478.66
2018,1,30,14,45,795.5,70.5,2.0,16.15,408.0,565.9,455.49
2018,1,30,15,0,799.0,63.0,2.1,16.0,380.0,531.91,429.32
2018,1,30,15,15,796.0,58.5,2.1,16.0,348.5,495.31,399.45
2018,1,30,15,30,793.0,54.0,2.1,16.0,317.0,456.74,366.99
2018,1,30,15,45,712.5,56.0,2.35,14.85,269.0,389.03,312.53
2018,1,30,16,0,632.0,58.0,2.6,13.7,221.0,327.88,261.51
2018,1,30,16,15,586.5,50.5,2.75,13.1,179.5,273.17,213.32
2018,1,30,16,30,541.0,43.0,2.9,12.5,138.0,221.74,166.7
2018,1,30,16,45,453.0,36.0,3.05,11.95,100.0,163.7,115.43
2018,1,30,17,0,365.0,29.0,3.2,11.4,62.0,114.14,68.99
2018,1,30,17,15,188.5,16.5,3.25,11.2,33.0,48.91,0.0
2018,1,30,17,30,12.0,4.0,3.3,11.0,4.0,5.15,0.0
2018,1,30,17,45,6.0,2.0,3.4,10.85,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,31,7,15,101.5,7.5,1.85,7.7,10.0,0.0,0.0
2018,1,31,7,30,203.0,15.0,1.7,8.2,20.0,40.63,0.0
2018,1,31,7,45,290.0,24.5,1.5,8.75,48.5,83.81,37.39
2018,1,31,8,0,377.0,34.0,1.3,9.3,77.0,132.75,90.41
2018,1,31,8,15,510.5,39.0,1.4,9.8,125.0,195.96,144.62
2018,1,31,8,30,644.0,44.0,1.5,10.3,173.0,270.5,208.82
2018,1,31,8,45,624.5,55.0,1.55,10.75,204.0,308.13,245.18
2018,1,31,9,0,605.0,66.0,1.6,11.2,235.0,341.29,276.31
2018,1,31,9,15,603.5,78.0,1.6,11.5,268.5,380.89,310.96
2018,1,31,9,30,602.0,90.0,1.6,11.8,302.0,418.83,342.9
2018,1,31,9,45,739.5,75.0,1.6,12.1,363.0,499.92,408.46
2018,1,31,10,0,877.0,60.0,1.6,12.4,424.0,587.14,476.87
2018,1,31,10,15,892.0,61.5,1.5,12.9,456.0,626.77,505.66
2018,1,31,10,30,907.0,63.0,1.4,13.4,488.0,664.52,532.43
2018,1,31,10,45,890.5,69.5,1.25,13.9,505.0,684.7,543.86
2018,1,31,11,0,874.0,76.0,1.1,14.4,522.0,701.01,552.07
2018,1,31,11,15,843.0,86.5,1.15,14.65,528.5,711.96,559.07
2018,1,31,11,30,812.0,97.0,1.2,14.9,535.0,714.57,560.27
2018,1,31,11,45,775.5,108.5,1.2,15.15,533.5,710.14,556.12
2018,1,31,12,0,739.0,120.0,1.2,15.4,532.0,705.15,551.79
2018,1,31,12,15,745.0,118.5,1.2,15.5,535.5,711.57,556.06
2018,1,31,12,30,751.0,117.0,1.2,15.6,539.0,715.16,558.3
2018,1,31,12,45,757.5,113.5,1.25,15.7,536.5,713.94,557.8
2018,1,31,13,0,764.0,110.0,1.3,15.8,534.0,709.75,555.36
2018,1,31,13,15,771.5,104.5,1.35,15.8,524.5,698.51,548.18
2018,1,31,13,30,779.0,99.0,1.4,15.8,515.0,686.92,540.9
2018,1,31,13,45,777.0,96.0,1.5,15.75,498.0,668.27,529.02
2018,1,31,14,0,775.0,93.0,1.6,15.7,481.0,646.9,514.83
2018,1,31,14,15,612.5,124.0,1.75,15.65,420.5,556.67,446.23
2018,1,31,14,30,450.0,155.0,1.9,15.6,360.0,466.75,376.46
2018,1,31,14,45,491.0,135.0,2.0,15.55,344.0,454.94,368.71
2018,1,31,15,0,532.0,115.0,2.1,15.5,328.0,438.83,356.5
2018,1,31,15,15,529.5,104.5,2.1,15.5,299.5,408.38,331.54
2018,1,31,15,30,527.0,94.0,2.1,15.5,271.0,373.86,302.73
2018,1,31,15,45,427.5,91.5,2.25,14.55,223.0,301.13,243.71
2018,1,31,16,0,328.0,89.0,2.4,13.6,175.0,238.59,191.91
2018,1,31,16,15,267.5,76.0,2.5,13.1,137.5,186.88,147.77
2018,1,31,16,30,207.0,63.0,2.6,12.6,100.0,136.42,104.45
2018,1,31,16,45,128.0,47.5,2.7,12.05,68.5,88.73,64.35
2018,1,31,17,0,49.0,32.0,2.8,11.5,37.0,46.22,28.84
2018,1,31,17,15,42.0,19.0,2.85,11.15,21.5,26.73,0.0
2018,1,31,17,30,35.0,6.0,2.9,10.8,6.0,9.51,0.0
2018,1,31,17,45,17.5,3.0,3.0,10.4,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,1,7,15,31.0,5.5,1.05,10.15,6.5,0.0,0.0
2018,2,1,7,30,62.0,11.0,1.0,10.5,13.0,18.81,0.0
2018,2,1,7,45,130.0,26.5,0.9,10.9,39.0,57.52,27.81
2018,2,1,8,0,198.0,42.0,0.8,11.3,65.0,99.63,69.42
2018,2,1,8,15,276.0,53.5,0.85,11.7,101.0,144.62,108.01
2018,2,1,8,30,354.0,65.0,0.9,12.1,137.0,197.35,153.3
2018,2,1,8,45,386.5,77.0,0.9,12.5,172.5,240.34,191.14
2018,2,1,9,0,419.0,89.0,0.9,12.9,208.0,285.68,230.02
2018,2,1,9,15,452.5,99.0,0.85,13.25,245.0,331.29,268.0
2018,2,1,9,30,486.0,109.0,0.8,13.6,282.0,378.67,306.22
2018,2,1,9,45,524.0,114.5,0.75,13.95,318.5,424.94,342.55
2018,2,1,10,0,562.0,120.0,0.7,14.3,355.0,475.41,380.93
2018,2,1,10,15,637.0,111.0,0.6,14.75,396.5,531.67,422.56
2018,2,1,10,30,712.0,102.0,0.5,15.2,438.0,589.95,464.21
2018,2,1,10,45,690.0,113.5,0.45,15.6,453.0,607.13,474.38
2018,2,1,11,0,668.0,125.0,0.4,16.0,468.0,620.75,482.17
2018,2,1,11,15,659.0,133.0,0.35,16.25,481.5,636.51,491.75
2018,2,1,11,30,650.0,141.0,0.3,16.5,495.0,649.48,499.17
2018,2,1,11,45,695.5,130.5,0.25,16.8,515.5,680.2,519.91
