Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,396.0,271.5,0.85,9.35,552.0,650.26,509.99
2018,3,4,12,30,489.0,260.0,0.9,9.4,607.0,719.1,560.79
2018,3,4,12,45,654.5,199.0,0.9,9.45,659.5,798.37,620.03
2018,3,4,13,0,820.0,138.0,0.9,9.5,712.0,866.26,666.14
2018,3,4,13,15,896.0,108.5,0.9,9.45,725.0,884.15,677.86
2018,3,4,13,30,972.0,79.0,0.9,9.4,738.0,901.39,689.98
2018,3,4,13,45,965.5,78.5,0.9,9.4,716.5,877.33,674.12
2018,3,4,14,0,959.0,78.0,0.9,9.4,695.0,849.99,656.62
2018,3,4,14,15,833.5,107.5,0.9,9.3,627.0,765.57,599.34
2018,3,4,14,30,708.0,137.0,0.9,9.2,559.0,682.45,541.59
2018,3,4,14,45,618.0,153.5,0.9,9.15,506.5,612.67,490.14
2018,3,4,15,0,528.0,170.0,0.9,9.1,454.0,544.0,438.23
2018,3,4,15,15,428.0,176.5,0.9,9.1,395.5,466.53,378.4
2018,3,4,15,30,328.0,183.0,0.9,9.1,337.0,390.18,318.25
2018,3,4,15,45,340.0,156.5,1.0,8.75,302.5,353.19,290.28
2018,3,4,16,0,352.0,130.0,1.1,8.4,268.0,319.54,263.39
2018,3,4,16,15,555.5,93.0,1.2,7.95,278.0,355.07,290.9
2018,3,4,16,30,759.0,56.0,1.3,7.5,288.0,365.85,294.37
2018,3,4,16,45,686.5,53.0,1.35,7.05,234.5,296.74,233.41
2018,3,4,17,0,614.0,50.0,1.4,6.6,181.0,234.94,177.89
2018,3,4,17,15,540.0,42.5,1.45,6.25,135.5,174.62,123.55
2018,3,4,17,30,466.0,35.0,1.5,5.9,90.0,122.17,76.86
2018,3,4,17,45,303.0,24.5,1.6,5.6,53.5,62.73,23.79
2018,3,4,18,0,140.0,14.0,1.7,5.3,17.0,22.2,0.0
2018,3,4,18,15,70.0,7.0,1.75,5.2,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,6,45,137.5,12.0,1.5,3.55,20.5,18.5,0.0
2018,3,5,7,0,275.0,24.0,1.5,4.0,41.0,54.54,11.56
2018,3,5,7,15,414.5,33.0,1.5,4.45,85.0,105.86,64.9
2018,3,5,7,30,554.0,42.0,1.5,4.9,129.0,170.5,119.23
2018,3,5,7,45,633.0,47.0,1.5,5.3,180.5,229.04,172.41
2018,3,5,8,0,712.0,52.0,1.5,5.7,232.0,296.29,233.23
2018,3,5,8,15,749.5,57.0,1.45,6.25,282.0,355.04,286.55
2018,3,5,8,30,787.0,62.0,1.4,6.8,332.0,416.37,340.13
2018,3,5,8,45,725.5,80.0,1.35,7.35,356.5,446.71,367.05
2018,3,5,9,0,664.0,98.0,1.3,7.9,381.0,468.75,385.61
2018,3,5,9,15,646.5,112.5,1.3,8.35,411.5,505.11,414.52
2018,3,5,9,30,629.0,127.0,1.3,8.8,442.0,538.21,439.65
2018,3,5,9,45,699.0,120.5,1.3,9.3,495.5,603.49,489.51
2018,3,5,10,0,769.0,114.0,1.3,9.8,549.0,671.68,539.86
2018,3,5,10,15,869.5,93.5,1.2,10.1,611.5,747.38,592.08
2018,3,5,10,30,970.0,73.0,1.1,10.4,674.0,823.98,642.29
2018,3,5,10,45,976.5,74.0,1.0,10.7,700.0,856.32,660.36
2018,3,5,11,0,983.0,75.0,0.9,11.0,726.0,885.52,676.46
2018,3,5,11,15,987.5,75.5,0.85,11.25,744.5,909.18,689.62
2018,3,5,11,30,992.0,76.0,0.8,11.5,763.0,929.3,700.42
2018,3,5,11,45,995.0,76.0,0.75,11.7,774.0,943.92,707.73
2018,3,5,12,0,998.0,76.0,0.7,11.9,785.0,954.76,712.69
2018,3,5,12,15,999.0,75.5,0.65,12.05,787.0,959.45,713.91
2018,3,5,12,30,1000.0,75.0,0.6,12.2,789.0,960.23,712.81
2018,3,5,12,45,999.0,74.5,0.5,12.3,783.5,955.35,707.27
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,946.59,699.46
2018,3,5,13,15,994.5,73.5,0.4,12.45,764.0,931.85,690.4
2018,3,5,13,30,991.0,73.0,0.4,12.5,750.0,913.41,679.12
2018,3,5,13,45,985.0,72.5,0.35,12.55,728.0,889.32,663.22
2018,3,5,14,0,979.0,72.0,0.3,12.6,706.0,861.86,645.28
2018,3,5,14,15,970.5,70.5,0.35,12.5,676.5,828.13,625.44
2018,3,5,14,30,962.0,69.0,0.4,12.4,647.0,791.51,603.47
2018,3,5,14,45,950.0,67.5,0.45,12.35,611.0,749.73,577.51
2018,3,5,15,0,938.0,66.0,0.5,12.3,575.0,705.73,549.54
2018,3,5,15,15,921.5,64.5,0.5,12.3,533.0,656.93,515.5
2018,3,5,15,30,905.0,63.0,0.5,12.3,491.0,606.81,478.5
2018,3,5,15,45,881.5,61.0,0.6,11.9,444.5,551.3,437.94
2018,3,5,16,0,858.0,59.0,0.7,11.5,398.0,495.73,395.34
2018,3,5,16,15,813.5,57.0,0.7,11.0,345.5,432.56,344.28
2018,3,5,16,30,769.0,55.0,0.7,10.5,293.0,370.3,292.04
2018,3,5,16,45,616.0,58.0,0.7,10.0,227.5,279.8,217.2
2018,3,5,17,0,463.0,61.0,0.7,9.5,162.0,203.92,154.0
2018,3,5,17,15,401.0,49.0,0.8,9.2,120.0,149.91,106.67
2018,3,5,17,30,339.0,37.0,0.9,8.9,78.0,102.65,65.52
2018,3,5,17,45,240.5,25.5,0.95,8.55,48.0,57.12,24.03
2018,3,5,18,0,142.0,14.0,1.0,8.2,18.0,22.53,0.0
2018,3,5,18,15,71.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.55,4.5,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.6,4.8,2.0,0.0,0.0
2018,3,6,6,45,168.0,14.0,2.65,5.05,24.0,22.46,0.0
2018,3,6,7,0,315.0,25.0,2.7,5.3,46.0,61.17,19.05
2018,3,6,7,15,234.5,37.0,2.65,5.75,60.0,80.95,52.15
2018,3,6,7,30,154.0,49.0,2.6,6.2,74.0,86.98,63.53
2018,3,6,7,45,98.0,71.5,2.6,6.6,89.5,101.56,79.8
2018,3,6,8,0,42.0,94.0,2.6,7.0,105.0,109.07,88.53
2018,3,6,8,15,44.0,113.5,2.55,7.6,127.0,132.06,108.48
2018,3,6,8,30,46.0,133.0,2.5,8.2,149.0,155.26,128.12
2018,3,6,8,45,79.5,154.5,2.5,8.75,187.0,196.25,162.5
2018,3,6,9,0,113.0,176.0,2.5,9.3,225.0,245.13,202.95
2018,3,6,9,15,102.5,188.0,2.45,9.85,235.5,256.84,211.73
2018,3,6,9,30,92.0,200.0,2.4,10.4,246.0,261.81,214.88
2018,3,6,9,45,178.5,216.5,2.3,10.95,315.0,346.38,283.92
2018,3,6,10,0,265.0,233.0,2.2,11.5,384.0,438.28,356.48
2018,3,6,10,15,244.0,259.5,2.2,11.85,404.5,460.89,371.88
2018,3,6,10,30,223.0,286.0,2.2,12.2,425.0,473.9,380.14
2018,3,6,10,45,330.0,270.0,2.15,12.55,485.5,555.24,443.59
2018,3,6,11,0,437.0,254.0,2.1,12.9,546.0,641.29,508.43
2018,3,6,11,15,554.5,223.0,2.05,13.05,603.5,715.52,564.11
2018,3,6,11,30,672.0,192.0,2.0,13.2,661.0,794.96,622.15
2018,3,6,11,45,675.5,189.5,1.95,13.3,666.5,803.88,626.63
2018,3,6,12,0,679.0,187.0,1.9,13.4,672.0,810.09,629.95
2018,3,6,12,15,828.5,134.5,1.85,13.45,728.5,883.7,680.48
2018,3,6,12,30,978.0,82.0,1.8,13.5,785.0,951.97,725.54
2018,3,6,12,45,977.5,81.5,1.7,13.55,779.5,947.54,720.42
2018,3,6,13,0,977.0,81.0,1.6,13.6,774.0,939.31,713.72
2018,3,6,13,15,972.0,80.0,1.55,13.65,759.0,922.89,702.36
2018,3,6,13,30,967.0,79.0,1.5,13.7,744.0,902.89,688.79
2018,3,6,13,45,960.0,78.5,1.45,13.75,722.0,878.34,672.25
2018,3,6,14,0,953.0,78.0,1.4,13.8,700.0,850.54,653.57
2018,3,6,14,15,927.0,80.5,1.35,13.75,664.0,808.35,625.15
2018,3,6,14,30,901.0,83.0,1.3,13.7,628.0,764.36,595.41
2018,3,6,14,45,826.5,95.5,1.2,13.65,573.5,698.99,549.5
2018,3,6,15,0,752.0,108.0,1.1,13.6,519.0,633.67,501.62
2018,3,6,15,15,621.0,132.0,1.1,13.6,454.5,546.26,435.49
2018,3,6,15,30,490.0,156.0,1.1,13.6,390.0,464.32,372.15
2018,3,6,15,45,555.5,124.0,0.95,13.25,365.0,445.77,358.19
2018,3,6,16,0,621.0,92.0,0.8,12.9,340.0,417.56,335.02
2018,3,6,16,15,580.5,86.5,0.75,12.5,295.0,361.76,289.29
2018,3,6,16,30,540.0,81.0,0.7,12.1,250.0,308.8,244.75
2018,3,6,16,45,483.5,72.0,0.65,11.7,204.0,249.88,194.53
2018,3,6,17,0,427.0,63.0,0.6,11.3,158.0,196.32,147.93
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,144.83,103.14
2018,3,6,17,30,300.0,41.0,0.6,10.9,78.0,99.68,64.39
2018,3,6,17,45,194.5,27.0,0.6,10.7,47.0,53.41,24.44
2018,3,6,18,0,89.0,13.0,0.6,10.5,16.0,18.4,0.0
2018,3,6,18,15,44.5,6.5,0.65,10.3,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.2,2.0,0.0,0.0
2018,3,7,6,45,98.5,14.5,2.5,7.2,20.5,19.66,0.0
2018,3,7,7,0,182.0,26.0,2.4,7.2,39.0,48.55,19.09
2018,3,7,7,15,156.0,23.5,2.45,7.4,41.0,53.58,32.74
2018,3,7,7,30,130.0,21.0,2.5,7.6,43.0,53.71,35.9
2018,3,7,7,45,65.0,21.5,2.5,7.8,32.5,41.32,28.6
2018,3,7,8,0,0.0,22.0,2.5,8.0,22.0,21.22,12.96
2018,3,7,8,15,14.5,50.5,2.5,8.55,55.5,55.17,42.41
2018,3,7,8,30,29.0,79.0,2.5,9.1,89.0,91.16,73.34
2018,3,7,8,45,88.0,123.5,2.55,9.65,160.5,171.58,141.65
2018,3,7,9,0,147.0,168.0,2.6,10.2,232.0,255.12,211.09
2018,3,7,9,15,267.5,178.0,2.6,10.75,309.0,348.46,287.94
2018,3,7,9,30,388.0,188.0,2.6,11.3,386.0,452.91,371.69
2018,3,7,9,45,610.5,143.5,2.65,11.85,482.0,573.86,468.48
2018,3,7,10,0,833.0,99.0,2.7,12.4,578.0,704.27,568.69
2018,3,7,10,15,867.0,93.5,2.75,12.65,616.5,751.74,601.4
2018,3,7,10,30,901.0,88.0,2.8,12.9,655.0,794.46,630.87
2018,3,7,10,45,873.5,102.5,2.8,13.15,670.5,817.03,645.24
2018,3,7,11,0,846.0,117.0,2.8,13.4,686.0,831.04,653.65
2018,3,7,11,15,736.0,164.5,2.8,13.5,669.0,810.28,637.64
2018,3,7,11,30,626.0,212.0,2.8,13.6,652.0,778.82,613.04
2018,3,7,11,45,790.0,148.5,2.8,13.7,712.0,857.39,670.28
2018,3,7,12,0,954.0,85.0,2.8,13.8,772.0,932.88,722.07
2018,3,7,12,15,888.5,112.0,2.8,13.85,753.5,909.09,704.46
2018,3,7,12,30,823.0,139.0,2.8,13.9,735.0,886.63,688.79
2018,3,7,12,45,497.5,207.5,2.85,13.9,567.0,672.08,532.19
2018,3,7,13,0,172.0,276.0,2.9,13.9,399.0,441.69,351.4
2018,3,7,13,15,130.0,287.5,2.85,13.8,379.5,416.15,331.48
2018,3,7,13,30,88.0,299.0,2.8,13.7,360.0,382.84,304.57
2018,3,7,13,45,354.5,233.0,2.75,13.6,467.5,554.07,444.58
2018,3,7,14,0,621.0,167.0,2.7,13.5,575.0,691.43,552.99
2018,3,7,14,15,647.0,161.0,2.55,13.2,570.0,688.13,550.03
2018,3,7,14,30,673.0,155.0,2.4,12.9,565.0,681.07,545.23
2018,3,7,14,45,513.0,186.5,2.3,12.6,488.5,574.48,462.66
2018,3,7,15,0,353.0,218.0,2.2,12.3,412.0,473.95,383.55
2018,3,7,15,15,261.5,210.0,2.2,12.3,348.0,392.82,319.51
2018,3,7,15,30,170.0,202.0,2.2,12.3,284.0,312.95,255.16
2018,3,7,15,45,145.5,181.5,1.95,11.55,247.0,269.95,220.98
2018,3,7,16,0,121.0,161.0,1.7,10.8,210.0,228.95,187.73
2018,3,7,16,15,146.0,135.0,1.65,10.5,186.5,206.67,169.44
2018,3,7,16,30,171.0,109.0,1.6,10.2,163.0,185.19,150.83
2018,3,7,16,45,226.5,93.5,1.55,9.9,152.0,178.74,143.22
2018,3,7,17,0,282.0,78.0,1.5,9.6,141.0,168.98,131.14
2018,3,7,17,15,226.5,62.0,1.45,9.45,104.5,122.48,90.55
2018,3,7,17,30,171.0,46.0,1.4,9.3,68.0,80.23,54.42
2018,3,7,17,45,99.5,29.0,1.35,9.2,40.5,43.17,21.98
2018,3,7,18,0,28.0,12.0,1.3,9.1,13.0,13.61,0.0
2018,3,7,18,15,14.0,6.0,1.3,9.1,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,7.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,14.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,76.0,15.0,0.6,8.7,20.0,19.16,0.0
2018,3,8,7,0,138.0,28.0,0.6,8.9,38.0,46.57,21.54
2018,3,8,7,15,155.5,43.0,0.65,9.05,63.0,73.13,49.02
2018,3,8,7,30,173.0,58.0,0.7,9.2,88.0,101.87,74.99
2018,3,8,7,45,218.5,76.5,0.7,9.35,127.0,144.34,111.86
2018,3,8,8,0,264.0,95.0,0.7,9.5,166.0,191.72,152.87
2018,3,8,8,15,256.5,117.5,0.7,9.65,197.5,227.06,184.04
2018,3,8,8,30,249.0,140.0,0.7,9.8,229.0,261.24,213.17
2018,3,8,8,45,243.0,161.5,0.7,9.95,258.0,293.94,240.1
2018,3,8,9,0,237.0,183.0,0.7,10.1,287.0,325.61,265.34
2018,3,8,9,15,311.0,191.0,0.7,10.35,342.0,388.95,315.66
2018,3,8,9,30,385.0,199.0,0.7,10.6,397.0,458.01,369.02
2018,3,8,9,45,347.0,224.0,0.7,10.8,412.5,475.09,380.09
2018,3,8,10,0,309.0,249.0,0.7,11.0,428.0,488.31,388.34
2018,3,8,10,15,284.5,269.5,0.7,11.25,441.5,503.11,397.78
2018,3,8,10,30,260.0,290.0,0.7,11.5,455.0,515.45,405.17
2018,3,8,10,45,284.5,297.0,0.7,11.8,484.0,550.07,430.1
2018,3,8,11,0,309.0,304.0,0.7,12.1,513.0,584.87,454.58
2018,3,8,11,15,261.0,313.0,0.7,12.3,493.0,560.62,434.77
2018,3,8,11,30,213.0,322.0,0.7,12.5,473.0,524.93,407.36
2018,3,8,11,45,266.0,324.0,0.75,12.7,515.0,584.78,452.2
2018,3,8,12,0,319.0,326.0,0.8,12.9,557.0,635.86,489.24
2018,3,8,12,15,419.0,295.5,0.8,12.9,600.0,700.59,536.9
2018,3,8,12,30,519.0,265.0,0.8,12.9,643.0,756.59,577.66
2018,3,8,12,45,488.0,271.5,0.8,12.85,625.0,734.23,560.89
2018,3,8,13,0,457.0,278.0,0.8,12.8,607.0,710.13,543.89
2018,3,8,13,15,378.0,298.0,0.85,12.65,566.5,649.91,501.0
2018,3,8,13,30,299.0,318.0,0.9,12.5,526.0,598.86,463.95
2018,3,8,13,45,301.0,306.5,0.9,12.3,510.5,581.94,453.18
2018,3,8,14,0,303.0,295.0,0.9,12.1,495.0,563.79,441.08
2018,3,8,14,15,357.5,268.0,0.9,12.0,494.5,568.45,446.87
2018,3,8,14,30,412.0,241.0,0.9,11.9,494.0,575.85,454.13
2018,3,8,14,45,398.0,229.0,0.9,11.8,462.0,531.84,422.09
2018,3,8,15,0,384.0,217.0,0.9,11.7,430.0,494.54,394.87
2018,3,8,15,15,380.5,200.5,0.9,11.7,398.5,459.03,368.51
2018,3,8,15,30,377.0,184.0,0.9,11.7,367.0,422.77,340.97
2018,3,8,15,45,476.0,146.0,0.9,11.45,354.5,425.04,343.89
2018,3,8,16,0,575.0,108.0,0.9,11.2,342.0,413.74,334.66
2018,3,8,16,15,466.0,109.0,0.9,10.85,283.5,333.36,269.53
2018,3,8,16,30,357.0,110.0,0.9,10.5,225.0,265.51,213.81
2018,3,8,16,45,321.5,94.5,0.9,10.15,184.5,216.84,172.3
2018,3,8,17,0,286.0,79.0,0.9,9.8,144.0,171.6,132.78
2018,3,8,17,15,234.5,63.0,0.9,9.5,107.5,125.71,92.94
2018,3,8,17,30,183.0,47.0,0.9,9.2,71.0,85.57,58.51
2018,3,8,17,45,119.0,30.5,0.9,8.85,43.5,47.49,25.32
2018,3,8,18,0,55.0,14.0,0.9,8.5,16.0,17.41,0.0
2018,3,8,18,15,27.5,7.0,0.9,8.45,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.2,10.5,10.32,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.5,20.0,19.31,8.51
2018,3,9,7,15,203.0,36.5,1.05,8.75,72.5,76.96,50.62
2018,3,9,7,30,406.0,53.0,1.1,9.0,125.0,155.13,111.8
2018,3,9,7,45,270.5,74.5,1.1,9.2,129.0,160.95,124.71
2018,3,9,8,0,135.0,96.0,1.1,9.4,133.0,146.03,117.32
2018,3,9,8,15,208.5,117.0,1.1,9.7,186.5,208.12,169.66
2018,3,9,8,30,282.0,138.0,1.1,10.0,240.0,274.75,224.95
2018,3,9,8,45,364.5,142.5,1.1,10.3,293.0,340.11,278.44
2018,3,9,9,0,447.0,147.0,1.1,10.6,346.0,408.55,333.41
2018,3,9,9,15,314.0,190.0,1.15,10.95,336.5,390.61,317.57
2018,3,9,9,30,181.0,233.0,1.2,11.3,327.0,360.09,291.17
2018,3,9,9,45,328.0,221.0,1.2,11.7,407.0,460.06,370.96
2018,3,9,10,0,475.0,209.0,1.2,12.1,487.0,571.52,455.95
2018,3,9,10,15,383.5,244.0,1.25,12.35,476.5,550.22,436.67
2018,3,9,10,30,292.0,279.0,1.3,12.6,466.0,529.05,418.19
2018,3,9,10,45,217.0,302.5,1.35,12.9,444.5,494.63,390.14
2018,3,9,11,0,142.0,326.0,1.4,13.2,423.0,463.37,364.04
2018,3,9,11,15,170.0,333.5,1.4,13.35,452.5,498.12,390.48
2018,3,9,11,30,198.0,341.0,1.4,13.5,482.0,533.22,416.41
2018,3,9,11,45,158.5,344.0,1.4,13.6,458.0,504.41,393.32
2018,3,9,12,0,119.0,347.0,1.4,13.7,434.0,474.18,369.55
2018,3,9,12,15,122.5,352.0,1.4,13.7,441.5,483.28,376.53
2018,3,9,12,30,126.0,357.0,1.4,13.7,449.0,491.9,382.88
2018,3,9,12,45,195.0,346.0,1.4,13.7,487.5,540.24,420.85
2018,3,9,13,0,264.0,335.0,1.4,13.7,526.0,595.93,463.15
2018,3,9,13,15,249.5,334.0,1.4,13.65,512.0,579.02,450.24
2018,3,9,13,30,235.0,333.0,1.4,13.6,498.0,553.01,431.47
2018,3,9,13,45,175.5,322.5,1.4,13.5,443.5,487.63,382.31
2018,3,9,14,0,116.0,312.0,1.4,13.4,389.0,416.29,328.1
2018,3,9,14,15,114.5,298.0,1.4,13.3,371.5,397.09,314.54
2018,3,9,14,30,113.0,284.0,1.4,13.2,354.0,377.67,300.34
2018,3,9,14,45,130.5,269.5,1.35,13.1,346.0,377.76,301.41
2018,3,9,15,0,148.0,255.0,1.3,13.0,338.0,369.24,295.67
2018,3,9,15,15,118.0,233.0,1.3,13.0,296.0,320.42,257.51
2018,3,9,15,30,88.0,211.0,1.3,13.0,254.0,268.58,216.64
2018,3,9,15,45,117.0,192.0,1.3,12.6,243.5,265.65,215.54
2018,3,9,16,0,146.0,173.0,1.3,12.2,233.0,254.61,207.25
2018,3,9,16,15,183.0,150.0,1.2,11.8,215.5,239.89,195.23
2018,3,9,16,30,220.0,127.0,1.1,11.4,198.0,224.66,181.78
2018,3,9,16,45,228.0,105.5,1.0,11.0,168.5,192.65,153.74
2018,3,9,17,0,236.0,84.0,0.9,10.6,139.0,159.51,123.84
2018,3,9,17,15,197.0,66.5,0.85,10.3,104.5,118.25,87.89
2018,3,9,17,30,158.0,49.0,0.8,10.0,70.0,81.34,56.02
2018,3,9,17,45,106.5,32.0,0.8,9.7,43.5,47.87,26.73
2018,3,9,18,0,55.0,15.0,0.8,9.4,17.0,18.47,0.0
2018,3,9,18,15,27.5,7.5,0.8,9.35,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.55,8.3,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.6,8.4,2.0,0.0,0.0
2018,3,10,6,45,6.0,6.0,0.65,8.55,6.0,6.29,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.7,10.0,9.64,1.72
2018,3,10,7,15,0.0,15.5,0.75,8.85,15.5,14.95,7.06
2018,3,10,7,30,0.0,21.0,0.8,9.0,21.0,20.26,11.9
2018,3,10,7,45,0.0,28.0,0.8,9.15,28.0,27.02,17.93
2018,3,10,8,0,0.0,35.0,0.8,9.3,35.0,33.79,23.88
2018,3,10,8,15,21.5,77.5,0.7,9.45,85.5,85.47,68.29
2018,3,10,8,30,43.0,120.0,0.6,9.6,136.0,140.11,114.32
2018,3,10,8,45,132.5,155.5,0.55,9.7,213.5,228.65,187.55
2018,3,10,9,0,222.0,191.0,0.5,9.8,291.0,322.32,262.63
2018,3,10,9,15,164.5,209.5,0.55,10.0,287.5,317.69,257.41
2018,3,10,9,30,107.0,228.0,0.6,10.2,284.0,302.0,243.78
2018,3,10,9,45,105.5,248.0,0.65,10.35,306.5,326.3,262.5
2018,3,10,10,0,104.0,268.0,0.7,10.5,329.0,350.28,280.43
2018,3,10,10,15,124.5,283.5,0.75,10.6,360.5,392.58,312.85
2018,3,10,10,30,145.0,299.0,0.8,10.7,392.0,429.24,340.52
2018,3,10,10,45,156.5,312.5,0.8,10.85,416.5,457.16,360.82
2018,3,10,11,0,168.0,326.0,0.8,11.0,441.0,485.14,381.03
2018,3,10,11,15,198.5,335.0,0.8,11.05,474.5,524.25,410.0
2018,3,10,11,30,229.0,344.0,0.8,11.1,508.0,563.69,438.75
2018,3,10,11,45,217.0,349.0,0.8,11.2,506.0,561.42,435.91
2018,3,10,12,0,205.0,354.0,0.8,11.3,504.0,558.06,432.79
2018,3,10,12,15,243.5,350.5,0.8,11.4,529.5,589.32,456.34
2018,3,10,12,30,282.0,347.0,0.8,11.5,555.0,628.82,484.98
2018,3,10,12,45,262.0,349.0,0.8,11.55,541.0,612.12,472.01
2018,3,10,13,0,242.0,351.0,0.8,11.6,527.0,585.71,452.9
2018,3,10,13,15,279.5,337.0,0.75,11.65,536.5,608.71,470.39
2018,3,10,13,30,317.0,323.0,0.7,11.7,546.0,620.75,479.54
2018,3,10,13,45,333.5,307.5,0.7,11.8,536.0,611.17,473.37
2018,3,10,14,0,350.0,292.0,0.7,11.9,526.0,599.65,466.05
2018,3,10,14,15,333.5,281.5,0.65,11.9,497.0,565.66,441.3
2018,3,10,14,30,317.0,271.0,0.6,11.9,468.0,531.43,416.42
2018,3,10,14,45,333.5,251.5,0.6,11.95,448.5,511.23,402.81
2018,3,10,15,0,350.0,232.0,0.6,12.0,429.0,488.87,387.17
2018,3,10,15,15,413.5,198.0,0.6,12.0,414.0,485.0,385.91
2018,3,10,15,30,477.0,164.0,0.6,12.0,399.0,468.83,374.73
2018,3,10,15,45,623.0,117.0,0.55,12.05,394.0,480.57,384.07
2018,3,10,16,0,769.0,70.0,0.5,12.1,389.0,473.3,377.02
2018,3,10,16,15,752.0,64.0,0.55,11.8,344.0,420.16,333.94
2018,3,10,16,30,735.0,58.0,0.6,11.5,299.0,367.2,289.53
2018,3,10,16,45,687.5,53.5,0.65,11.25,249.5,305.48,236.59
2018,3,10,17,0,640.0,49.0,0.7,11.0,200.0,247.78,185.45
2018,3,10,17,15,560.0,43.0,0.75,10.65,152.0,185.48,130.94
2018,3,10,17,30,480.0,37.0,0.8,10.3,104.0,131.33,84.1
2018,3,10,17,45,335.0,27.5,0.8,9.95,65.0,74.32,38.47
2018,3,10,18,0,190.0,18.0,0.8,9.6,26.0,30.87,0.0
2018,3,10,18,15,95.0,9.0,0.85,9.3,13.0,8.85,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.5,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,7.0,6.0,5.9,0.0
2018,3,11,6,45,209.5,18.0,1.7,7.45,34.5,32.01,0.0
2018,3,11,7,0,367.0,30.0,1.7,7.9,63.0,80.43,42.45
2018,3,11,7,15,462.5,38.5,1.7,8.35,107.5,129.15,84.07
2018,3,11,7,30,558.0,47.0,1.7,8.8,152.0,188.7,135.57
2018,3,11,7,45,631.0,51.5,1.65,9.2,204.0,247.24,188.27
2018,3,11,8,0,704.0,56.0,1.6,9.6,256.0,313.56,247.18
2018,3,11,8,15,745.0,60.0,1.55,10.15,307.0,373.11,299.64
2018,3,11,8,30,786.0,64.0,1.5,10.7,358.0,435.58,352.61
2018,3,11,8,45,814.0,67.5,1.45,11.2,406.5,493.43,400.06
2018,3,11,9,0,842.0,71.0,1.4,11.7,455.0,552.12,446.27
2018,3,11,9,15,863.5,73.0,1.4,12.1,500.0,603.36,485.73
2018,3,11,9,30,885.0,75.0,1.4,12.5,545.0,656.23,525.05
2018,3,11,9,45,901.5,76.0,1.35,12.95,584.5,703.79,557.62
2018,3,11,10,0,918.0,77.0,1.3,13.4,624.0,749.86,587.4
2018,3,11,10,15,854.5,104.0,1.35,13.7,634.5,766.11,597.06
2018,3,11,10,30,791.0,131.0,1.4,14.0,645.0,771.55,599.52
2018,3,11,10,45,677.0,177.5,1.4,14.3,629.5,753.54,584.89
2018,3,11,11,0,563.0,224.0,1.4,14.6,614.0,721.14,558.34
2018,3,11,11,15,757.0,156.5,1.45,14.8,695.0,829.12,636.48
2018,3,11,11,30,951.0,89.0,1.5,15.0,776.0,928.03,702.03
2018,3,11,11,45,839.0,138.5,1.55,15.2,750.5,899.98,681.64
2018,3,11,12,0,727.0,188.0,1.6,15.4,725.0,864.32,657.61
2018,3,11,12,15,754.0,177.0,1.6,15.5,735.5,879.6,668.04
2018,3,11,12,30,781.0,166.0,1.6,15.6,746.0,891.79,675.87
2018,3,11,12,45,873.5,126.5,1.6,15.75,770.0,924.62,697.59
2018,3,11,13,0,966.0,87.0,1.6,15.9,794.0,950.64,714.47
2018,3,11,13,15,882.5,117.5,1.55,15.9,754.5,905.34,683.61
2018,3,11,13,30,799.0,148.0,1.5,15.9,715.0,852.99,648.62
2018,3,11,13,45,733.5,165.5,1.45,15.95,674.0,804.75,616.07
2018,3,11,14,0,668.0,183.0,1.4,16.0,633.0,752.74,579.97
2018,3,11,14,15,694.5,164.0,1.4,15.9,614.5,734.88,569.4
2018,3,11,14,30,721.0,145.0,1.4,15.8,596.0,712.94,555.35
2018,3,11,14,45,710.5,138.5,1.35,15.75,562.0,673.55,527.19
2018,3,11,15,0,700.0,132.0,1.3,15.7,528.0,632.6,497.59
2018,3,11,15,15,751.0,109.5,1.3,15.7,506.5,612.77,484.08
2018,3,11,15,30,802.0,87.0,1.3,15.7,485.0,585.47,464.13
2018,3,11,15,45,670.5,101.5,1.25,15.3,413.0,491.88,392.19
2018,3,11,16,0,539.0,116.0,1.2,14.9,341.0,406.93,325.68
2018,3,11,16,15,430.5,116.5,1.15,14.35,282.5,327.33,262.36
2018,3,11,16,30,322.0,117.0,1.1,13.8,224.0,256.26,204.73
2018,3,11,16,45,340.5,96.5,1.1,13.3,193.0,227.09,179.0
2018,3,11,17,0,359.0,76.0,1.1,12.8,162.0,191.57,146.5
2018,3,11,17,15,265.0,63.0,1.1,12.4,118.0,133.98,98.24
2018,3,11,17,30,171.0,50.0,1.1,12.0,74.0,85.05,58.41
2018,3,11,17,45,114.0,32.5,1.1,11.65,46.0,49.42,28.47
2018,3,11,18,0,57.0,15.0,1.1,11.3,18.0,18.68,0.0
2018,3,11,18,15,28.5,7.5,1.1,11.15,9.0,7.37,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.9,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,6.76,0.0
2018,3,12,6,45,190.0,18.5,2.75,9.35,34.0,32.17,0.0
2018,3,12,7,0,330.0,31.0,2.8,9.6,62.0,77.94,42.67
2018,3,12,7,15,429.0,40.5,2.85,9.8,107.0,126.59,83.36
2018,3,12,7,30,528.0,50.0,2.9,10.0,152.0,186.5,134.99
2018,3,12,7,45,587.5,57.0,2.9,10.2,201.5,242.7,186.14
2018,3,12,8,0,647.0,64.0,2.9,10.4,251.0,304.78,242.03
2018,3,12,8,15,537.5,83.0,2.9,10.75,257.5,315.55,256.41
2018,3,12,8,30,428.0,102.0,2.9,11.1,264.0,311.38,256.1
2018,3,12,8,45,265.0,147.5,2.85,11.4,252.0,293.14,241.64
2018,3,12,9,0,102.0,193.0,2.8,11.7,240.0,253.66,207.62
2018,3,12,9,15,83.0,209.5,2.8,11.95,250.0,263.85,215.25
2018,3,12,9,30,64.0,226.0,2.8,12.2,260.0,272.25,220.99
2018,3,12,9,45,153.5,246.5,2.75,12.45,336.5,364.09,295.62
2018,3,12,10,0,243.0,267.0,2.7,12.7,413.0,456.68,368.8
2018,3,12,10,15,180.0,250.5,2.7,12.8,362.0,399.35,322.16
2018,3,12,10,30,117.0,234.0,2.7,12.9,311.0,337.54,272.02
2018,3,12,10,45,144.5,271.5,2.7,13.0,370.0,403.5,323.88
2018,3,12,11,0,172.0,309.0,2.7,13.1,429.0,470.56,375.09
2018,3,12,11,15,129.5,309.0,2.7,13.2,400.5,437.6,347.79
2018,3,12,11,30,87.0,309.0,2.7,13.3,372.0,394.08,312.78
2018,3,12,11,45,55.5,274.0,2.7,13.4,314.5,329.62,261.84
2018,3,12,12,0,24.0,239.0,2.7,13.5,257.0,264.77,209.92
2018,3,12,12,15,143.5,251.5,2.8,13.65,358.5,393.43,315.25
2018,3,12,12,30,263.0,264.0,2.9,13.8,460.0,522.66,416.97
2018,3,12,12,45,157.5,272.0,2.95,13.95,389.0,427.39,340.33
2018,3,12,13,0,52.0,280.0,3.0,14.1,318.0,332.93,263.75
2018,3,12,13,15,31.5,245.5,3.1,14.15,268.5,277.72,220.36
2018,3,12,13,30,11.0,211.0,3.2,14.2,219.0,217.39,172.1
2018,3,12,13,45,11.0,203.0,3.25,14.3,210.5,209.12,165.77
2018,3,12,14,0,11.0,195.0,3.3,14.4,202.0,200.83,159.31
2018,3,12,14,15,6.5,152.0,3.3,14.3,156.0,153.7,121.42
2018,3,12,14,30,2.0,109.0,3.3,14.2,110.0,107.31,83.66
2018,3,12,14,45,1.0,92.5,3.35,14.1,93.0,90.25,69.8
2018,3,12,15,0,0.0,76.0,3.4,14.0,76.0,73.51,56.06
2018,3,12,15,15,0.0,80.0,3.4,14.0,80.0,77.38,59.46
2018,3,12,15,30,0.0,84.0,3.4,14.0,84.0,81.25,62.88
2018,3,12,15,45,55.0,82.5,3.45,13.55,105.5,115.48,92.85
2018,3,12,16,0,110.0,81.0,3.5,13.1,127.0,142.72,116.3
2018,3,12,16,15,332.5,74.0,3.45,12.9,190.0,237.01,194.73
2018,3,12,16,30,555.0,67.0,3.4,12.7,253.0,305.9,247.4
2018,3,12,16,45,462.5,59.5,3.3,12.45,197.5,234.15,185.29
2018,3,12,17,0,370.0,52.0,3.2,12.2,142.0,171.79,131.31
2018,3,12,17,15,218.0,38.0,3.25,12.05,88.0,96.11,68.81
2018,3,12,17,30,66.0,24.0,3.3,11.9,34.0,37.8,23.5
2018,3,12,17,45,33.0,15.0,3.35,11.75,20.0,20.21,9.06
2018,3,12,18,0,0.0,6.0,3.4,11.6,6.0,5.78,0.0
2018,3,12,18,15,0.0,3.0,3.45,11.55,3.0,2.95,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,3.09,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,4.15,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,7.71,1.03
2018,3,13,7,45,0.0,13.0,2.3,9.55,13.0,12.53,5.28
2018,3,13,8,0,0.0,18.0,2.3,9.6,18.0,17.36,9.51
2018,3,13,8,15,0.0,20.0,2.35,9.7,20.0,19.3,11.17
2018,3,13,8,30,0.0,22.0,2.4,9.8,22.0,21.23,12.81
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,27.51,18.19
2018,3,13,9,0,0.0,35.0,2.5,10.0,35.0,33.8,23.52
2018,3,13,9,15,0.0,68.0,2.5,10.2,68.0,65.75,50.67
2018,3,13,9,30,0.0,101.0,2.5,10.4,101.0,97.96,77.62
2018,3,13,9,45,0.0,103.5,2.55,10.6,103.5,100.39,79.35
2018,3,13,10,0,0.0,106.0,2.6,10.8,106.0,102.84,81.13
2018,3,13,10,15,2.0,135.0,2.6,10.95,136.5,133.13,106.08
2018,3,13,10,30,4.0,164.0,2.6,11.1,167.0,163.76,130.98
2018,3,13,10,45,12.5,197.0,2.65,11.25,206.0,204.06,163.73
2018,3,13,11,0,21.0,230.0,2.7,11.4,245.0,245.01,196.58
2018,3,13,11,15,72.0,269.0,2.7,11.45,321.5,337.02,271.07
2018,3,13,11,30,123.0,308.0,2.7,11.5,398.0,433.13,346.72
2018,3,13,11,45,186.5,333.0,2.7,11.55,471.5,518.13,412.75
2018,3,13,12,0,250.0,358.0,2.7,11.6,545.0,603.72,477.79
2018,3,13,12,15,202.5,363.5,2.7,11.6,515.0,568.03,448.99
2018,3,13,12,30,155.0,369.0,2.7,11.6,485.0,531.33,420.03
2018,3,13,12,45,161.0,365.5,2.7,11.6,485.5,532.21,421.23
2018,3,13,13,0,167.0,362.0,2.7,11.6,486.0,532.37,421.71
2018,3,13,13,15,150.5,355.0,2.65,11.6,465.0,508.22,403.06
2018,3,13,13,30,134.0,348.0,2.6,11.6,444.0,483.93,384.4
2018,3,13,13,45,170.5,333.5,2.55,11.6,452.0,496.07,395.31
2018,3,13,14,0,207.0,319.0,2.5,11.6,460.0,506.07,404.31
2018,3,13,14,15,194.0,299.0,2.5,11.5,427.0,468.47,375.92
2018,3,13,14,30,181.0,279.0,2.5,11.4,394.0,431.0,347.58
2018,3,13,14,45,135.0,261.0,2.45,11.3,344.0,372.0,301.0
2018,3,13,15,0,89.0,243.0,2.4,11.2,294.0,309.74,251.29
2018,3,13,15,15,173.0,228.5,2.4,11.2,319.0,351.4,287.05
2018,3,13,15,30,257.0,214.0,2.4,11.2,344.0,385.0,315.11
2018,3,13,15,45,185.5,189.5,2.3,10.85,279.0,301.61,247.58
2018,3,13,16,0,114.0,165.0,2.2,10.5,214.0,229.91,188.84
2018,3,13,16,15,108.5,132.5,2.1,10.3,174.5,187.32,153.74
2018,3,13,16,30,103.0,100.0,2.0,10.1,135.0,145.31,118.28
2018,3,13,16,45,189.5,93.0,1.95,9.85,144.5,166.54,134.34
2018,3,13,17,0,276.0,86.0,1.9,9.6,154.0,174.87,137.25
2018,3,13,17,15,234.0,69.0,1.85,9.35,117.5,130.82,98.3
2018,3,13,17,30,192.0,52.0,1.8,9.1,81.0,91.43,63.91
2018,3,13,17,45,123.5,35.5,1.75,8.85,51.5,53.93,32.77
2018,3,13,18,0,55.0,19.0,1.7,8.6,22.0,22.68,0.0
2018,3,13,18,15,27.5,9.5,1.7,8.5,11.0,9.86,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.0,1.1,6.85,3.0,0.0,0.0
2018,3,14,6,30,15.0,6.0,1.1,7.0,6.0,6.25,0.0
2018,3,14,6,45,20.5,21.0,1.05,7.15,22.5,22.0,0.0
2018,3,14,7,0,26.0,36.0,1.0,7.3,39.0,39.4,25.77
2018,3,14,7,15,45.0,56.0,1.0,7.35,64.0,64.8,48.09
2018,3,14,7,30,64.0,76.0,1.0,7.4,89.0,94.29,73.85
2018,3,14,7,45,81.5,92.0,0.95,7.45,113.5,119.84,96.31
2018,3,14,8,0,99.0,108.0,0.9,7.5,138.0,147.33,120.24
2018,3,14,8,15,100.0,132.0,0.95,7.55,166.5,178.2,146.81
2018,3,14,8,30,101.0,156.0,1.0,7.6,195.0,209.13,172.8
2018,3,14,8,45,126.5,178.0,1.0,7.6,233.5,250.69,207.16
2018,3,14,9,0,152.0,200.0,1.0,7.6,272.0,294.57,242.82
2018,3,14,9,15,191.0,220.0,1.1,7.7,319.0,346.68,284.88
2018,3,14,9,30,230.0,240.0,1.2,7.8,366.0,401.78,328.64
2018,3,14,9,45,332.5,231.5,1.3,7.85,427.5,479.4,390.85
2018,3,14,10,0,435.0,223.0,1.4,7.9,489.0,564.88,457.72
2018,3,14,10,15,439.5,183.5,1.55,8.0,464.0,541.64,441.09
2018,3,14,10,30,444.0,144.0,1.7,8.1,439.0,520.38,426.65
2018,3,14,10,45,253.0,163.0,1.8,8.15,332.5,392.16,322.6
2018,3,14,11,0,62.0,182.0,1.9,8.2,226.0,235.77,192.11
2018,3,14,11,15,195.0,257.5,2.05,8.3,400.0,447.24,364.18
2018,3,14,11,30,328.0,333.0,2.2,8.4,574.0,649.25,518.58
2018,3,14,11,45,258.5,327.0,2.35,8.5,518.5,584.94,467.54
2018,3,14,12,0,189.0,321.0,2.5,8.6,463.0,509.19,408.97
2018,3,14,12,15,122.5,282.0,2.6,8.65,374.0,407.83,329.53
2018,3,14,12,30,56.0,243.0,2.7,8.7,285.0,297.84,241.09
2018,3,14,12,45,34.0,222.5,2.8,8.75,248.0,256.29,207.39
2018,3,14,13,0,12.0,202.0,2.9,8.8,211.0,209.34,168.7
2018,3,14,13,15,25.5,196.0,2.9,8.95,214.5,220.42,178.45
2018,3,14,13,30,39.0,190.0,2.9,9.1,218.0,225.38,183.11
2018,3,14,13,45,268.5,192.5,2.9,9.2,377.5,434.46,358.37
2018,3,14,14,0,498.0,195.0,2.9,9.3,537.0,627.32,511.45
2018,3,14,14,15,495.5,205.5,2.95,9.4,533.5,622.67,506.39
2018,3,14,14,30,493.0,216.0,3.0,9.5,530.0,616.17,501.28
2018,3,14,14,45,664.5,156.0,3.0,9.55,554.5,663.22,541.25
2018,3,14,15,0,836.0,96.0,3.0,9.6,579.0,690.68,564.86
2018,3,14,15,15,866.0,81.5,3.0,9.6,550.5,658.06,540.23
2018,3,14,15,30,896.0,67.0,3.0,9.6,522.0,623.5,513.27
2018,3,14,15,45,861.5,67.5,3.1,9.5,472.5,563.89,465.54
2018,3,14,16,0,827.0,68.0,3.2,9.4,423.0,507.03,418.58
2018,3,14,16,15,809.5,63.5,3.2,9.15,376.5,452.09,371.69
2018,3,14,16,30,792.0,59.0,3.2,8.9,330.0,397.26,323.16
2018,3,14,16,45,745.0,55.0,3.15,8.65,277.5,332.68,265.26
2018,3,14,17,0,698.0,51.0,3.1,8.4,225.0,272.0,209.38
2018,3,14,17,15,621.5,45.5,3.05,8.0,174.0,206.67,150.16
2018,3,14,17,30,545.0,40.0,3.0,7.6,123.0,149.79,99.17
2018,3,14,17,45,402.5,31.5,2.95,7.15,80.0,89.19,50.13
