Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,15,617.5,75.0,2.6,9.95,269.0,269.65,208.71
2018,4,14,7,30,673.0,82.0,2.5,10.5,323.0,333.16,264.55
2018,4,14,7,45,711.5,86.5,2.45,11.1,376.0,392.29,315.82
2018,4,14,8,0,750.0,91.0,2.4,11.7,429.0,454.51,367.92
2018,4,14,8,15,778.5,94.5,2.35,12.3,480.5,512.98,415.35
2018,4,14,8,30,807.0,98.0,2.3,12.9,532.0,572.85,462.13
2018,4,14,8,45,828.0,100.5,2.25,13.5,579.5,627.98,503.67
2018,4,14,9,0,849.0,103.0,2.2,14.1,627.0,683.04,543.74
2018,4,14,9,15,866.5,104.5,2.15,14.5,670.5,734.17,578.88
2018,4,14,9,30,884.0,106.0,2.1,14.9,714.0,781.48,609.75
2018,4,14,9,45,898.0,106.0,2.05,15.25,751.5,825.65,637.94
2018,4,14,10,0,912.0,106.0,2.0,15.6,789.0,868.0,664.38
2018,4,14,10,15,920.0,107.5,2.0,15.85,819.5,904.7,687.34
2018,4,14,10,30,928.0,109.0,2.0,16.1,850.0,938.73,708.33
2018,4,14,10,45,934.0,109.5,2.0,16.35,873.0,967.05,725.38
2018,4,14,11,0,940.0,110.0,2.0,16.6,896.0,992.25,740.36
2018,4,14,11,15,943.0,110.5,2.05,16.7,911.0,1011.37,752.41
2018,4,14,11,30,946.0,111.0,2.1,16.8,926.0,1027.01,762.34
2018,4,14,11,45,947.5,111.5,2.15,16.9,933.5,1037.66,769.13
2018,4,14,12,0,949.0,112.0,2.2,17.0,941.0,1044.68,773.74
2018,4,14,12,15,949.0,112.5,2.25,16.95,941.0,1046.57,775.6
2018,4,14,12,30,949.0,113.0,2.3,16.9,941.0,1044.77,775.24
2018,4,14,12,45,947.5,112.0,2.4,16.9,932.0,1036.26,771.08
2018,4,14,13,0,946.0,111.0,2.5,16.9,923.0,1024.13,764.64
2018,4,14,13,15,942.5,110.5,2.6,16.75,907.0,1007.08,755.41
2018,4,14,13,30,939.0,110.0,2.7,16.6,891.0,986.61,743.89
2018,4,14,13,45,932.5,109.0,2.8,16.5,866.5,959.59,727.76
2018,4,14,14,0,926.0,108.0,2.9,16.4,842.0,929.52,709.43
2018,4,14,14,15,917.5,107.0,3.0,16.2,811.0,894.87,688.01
2018,4,14,14,30,909.0,106.0,3.1,16.0,780.0,857.64,664.52
2018,4,14,14,45,897.0,104.5,3.15,15.8,742.0,814.78,636.38
2018,4,14,15,0,885.0,103.0,3.2,15.6,704.0,770.01,606.5
2018,4,14,15,15,870.0,100.5,3.2,15.6,661.0,722.77,573.69
2018,4,14,15,30,855.0,98.0,3.2,15.6,618.0,671.72,536.39
2018,4,14,15,45,835.0,95.0,3.35,15.0,570.0,616.22,495.5
2018,4,14,16,0,815.0,92.0,3.5,14.4,522.0,560.63,452.99
2018,4,14,16,15,786.5,89.5,3.5,13.95,471.0,501.38,405.44
2018,4,14,16,30,758.0,87.0,3.5,13.5,420.0,443.52,357.43
2018,4,14,16,45,718.5,82.5,3.45,13.1,366.5,380.73,303.93
2018,4,14,17,0,679.0,78.0,3.4,12.7,313.0,321.21,251.7
2018,4,14,17,15,623.5,71.5,3.35,12.25,260.0,258.54,196.3
2018,4,14,17,30,568.0,65.0,3.3,11.8,207.0,201.62,145.48
2018,4,14,17,45,454.5,57.0,3.25,11.4,153.5,138.88,93.16
2018,4,14,18,0,341.0,49.0,3.2,11.0,100.0,88.52,54.07
2018,4,14,18,15,240.0,36.0,3.15,10.75,65.0,48.17,25.33
2018,4,14,18,30,139.0,23.0,3.1,10.5,30.0,19.14,0.0
2018,4,14,18,45,69.5,11.5,3.05,10.2,15.0,11.3,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,105.5,14.5,1.3,8.2,21.5,14.25,0.0
2018,4,15,6,0,203.0,27.0,1.4,8.4,41.0,27.26,8.08
2018,4,15,6,15,252.5,38.0,1.5,8.65,70.0,55.91,31.33
2018,4,15,6,30,302.0,49.0,1.6,8.9,99.0,89.7,57.56
2018,4,15,6,45,194.0,65.5,1.75,9.2,102.0,102.79,74.97
2018,4,15,7,0,86.0,82.0,1.9,9.5,105.0,102.68,80.25
2018,4,15,7,15,62.0,98.5,2.05,9.7,117.0,115.6,92.62
2018,4,15,7,30,38.0,115.0,2.2,9.9,129.0,126.71,102.68
2018,4,15,7,45,55.5,149.0,2.3,10.1,172.5,170.2,139.07
2018,4,15,8,0,73.0,183.0,2.4,10.3,216.0,215.83,176.66
2018,4,15,8,15,128.0,211.0,2.55,10.35,277.0,280.34,229.62
2018,4,15,8,30,183.0,239.0,2.7,10.4,338.0,347.75,284.28
2018,4,15,8,45,152.0,258.0,2.8,10.4,345.0,357.1,290.8
2018,4,15,9,0,121.0,277.0,2.9,10.4,352.0,363.28,294.67
2018,4,15,9,15,77.0,275.5,3.0,10.3,324.5,331.13,267.88
2018,4,15,9,30,33.0,274.0,3.1,10.2,297.0,299.58,241.26
2018,4,15,9,45,71.0,307.0,3.2,10.15,359.5,365.17,294.15
2018,4,15,10,0,109.0,340.0,3.3,10.1,422.0,439.68,352.84
2018,4,15,10,15,75.5,289.0,3.4,10.0,347.0,355.41,285.94
2018,4,15,10,30,42.0,238.0,3.5,9.9,272.0,275.61,221.83
2018,4,15,10,45,21.0,162.0,3.55,9.85,179.0,180.41,144.54
2018,4,15,11,0,0.0,86.0,3.6,9.8,86.0,83.34,63.99
2018,4,15,11,15,0.0,82.5,3.6,9.8,82.5,79.95,61.21
2018,4,15,11,30,0.0,79.0,3.6,9.8,79.0,76.57,58.36
2018,4,15,11,45,0.0,78.0,3.6,9.75,78.0,75.6,57.55
2018,4,15,12,0,0.0,77.0,3.6,9.7,77.0,74.63,56.75
2018,4,15,12,15,0.0,77.0,3.65,9.7,77.0,74.64,56.74
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,74.63,56.75
2018,4,15,12,45,0.0,78.5,3.7,9.7,78.5,76.09,57.97
2018,4,15,13,0,0.0,80.0,3.7,9.7,80.0,77.53,59.2
2018,4,15,13,15,0.0,81.5,3.75,9.65,81.5,78.98,60.46
2018,4,15,13,30,0.0,83.0,3.8,9.6,83.0,80.43,61.72
2018,4,15,13,45,0.0,84.0,3.8,9.55,84.0,81.38,62.6
2018,4,15,14,0,0.0,85.0,3.8,9.5,85.0,82.34,63.49
2018,4,15,14,15,0.0,85.0,3.8,9.45,85.0,82.32,63.59
2018,4,15,14,30,0.0,85.0,3.8,9.4,85.0,82.31,63.7
2018,4,15,14,45,0.0,79.5,3.85,9.35,79.5,76.96,59.37
2018,4,15,15,0,0.0,74.0,3.9,9.3,74.0,71.61,55.03
2018,4,15,15,15,14.0,123.0,3.9,9.3,131.5,131.22,105.61
2018,4,15,15,30,28.0,172.0,3.9,9.3,189.0,188.88,153.98
2018,4,15,15,45,163.0,191.0,3.85,8.9,278.5,293.19,243.02
2018,4,15,16,0,298.0,210.0,3.8,8.5,368.0,383.93,318.21
2018,4,15,16,15,439.0,163.5,3.75,8.25,371.0,396.76,329.07
2018,4,15,16,30,580.0,117.0,3.7,8.0,374.0,392.55,324.25
2018,4,15,16,45,531.0,109.5,3.6,7.75,322.0,332.2,271.96
2018,4,15,17,0,482.0,102.0,3.5,7.5,270.0,275.04,221.67
2018,4,15,17,15,396.5,93.5,3.45,7.3,216.5,212.63,167.33
2018,4,15,17,30,311.0,85.0,3.4,7.1,163.0,159.59,121.53
2018,4,15,17,45,271.0,68.5,3.3,6.95,125.0,116.65,83.68
2018,4,15,18,0,231.0,52.0,3.2,6.8,87.0,78.39,51.28
2018,4,15,18,15,186.5,37.5,3.15,6.75,59.0,46.48,26.29
2018,4,15,18,30,142.0,23.0,3.1,6.7,31.0,19.38,0.0
2018,4,15,18,45,71.0,11.5,3.0,6.65,15.5,11.3,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.25,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.85,6.15,4.5,4.42,0.0
2018,4,16,6,0,4.0,7.0,1.9,6.1,7.0,6.9,0.0
2018,4,16,6,15,5.0,9.5,1.95,6.05,10.0,9.65,2.33
2018,4,16,6,30,6.0,12.0,2.0,6.0,13.0,12.51,4.98
2018,4,16,6,45,39.0,29.5,2.05,5.95,39.5,36.84,25.15
2018,4,16,7,0,72.0,47.0,2.1,5.9,66.0,64.99,49.22
2018,4,16,7,15,109.0,73.0,2.2,5.85,109.5,106.7,85.4
2018,4,16,7,30,146.0,99.0,2.3,5.8,153.0,154.29,126.69
2018,4,16,7,45,88.0,109.5,2.35,5.75,143.5,146.85,121.4
2018,4,16,8,0,30.0,120.0,2.4,5.7,134.0,132.3,109.0
2018,4,16,8,15,149.0,175.5,2.45,5.75,255.5,255.84,213.89
2018,4,16,8,30,268.0,231.0,2.5,5.8,377.0,393.09,326.78
2018,4,16,8,45,314.5,242.0,2.55,5.8,428.0,447.47,370.44
2018,4,16,9,0,361.0,253.0,2.6,5.8,479.0,505.43,416.74
2018,4,16,9,15,257.0,279.0,2.65,5.95,445.0,473.92,389.0
2018,4,16,9,30,153.0,305.0,2.7,6.1,411.0,427.79,349.57
2018,4,16,9,45,107.5,315.5,2.7,6.2,392.0,408.75,332.77
2018,4,16,10,0,62.0,326.0,2.7,6.3,373.0,379.97,307.99
2018,4,16,10,15,150.0,347.5,2.7,6.45,467.0,486.7,393.87
2018,4,16,10,30,238.0,369.0,2.7,6.6,561.0,598.82,480.74
2018,4,16,10,45,335.0,360.0,2.75,6.75,638.0,684.29,546.55
2018,4,16,11,0,432.0,351.0,2.8,6.9,715.0,779.28,617.92
2018,4,16,11,15,410.5,366.0,2.8,7.1,717.0,782.34,617.71
2018,4,16,11,30,389.0,381.0,2.8,7.3,719.0,776.68,612.15
2018,4,16,11,45,367.5,394.0,2.8,7.45,715.0,773.38,608.44
2018,4,16,12,0,346.0,407.0,2.8,7.6,711.0,768.23,603.41
2018,4,16,12,15,381.0,395.0,2.85,7.8,730.0,790.26,620.45
2018,4,16,12,30,416.0,383.0,2.9,8.0,749.0,817.2,640.6
2018,4,16,12,45,407.5,381.0,3.0,8.15,736.5,797.34,626.46
2018,4,16,13,0,399.0,379.0,3.1,8.3,724.0,782.51,616.12
2018,4,16,13,15,364.0,379.5,3.2,8.35,690.0,743.88,587.8
2018,4,16,13,30,329.0,380.0,3.3,8.4,656.0,704.87,559.05
2018,4,16,13,45,239.0,374.5,3.4,8.45,572.0,609.93,486.54
2018,4,16,14,0,149.0,369.0,3.5,8.5,488.0,511.42,409.93
2018,4,16,14,15,167.5,357.0,3.55,8.5,486.0,509.8,410.42
2018,4,16,14,30,186.0,345.0,3.6,8.5,484.0,506.5,409.11
2018,4,16,14,45,353.0,289.0,3.65,8.5,536.5,577.86,469.92
2018,4,16,15,0,520.0,233.0,3.7,8.5,589.0,635.78,518.69
2018,4,16,15,15,521.5,215.0,3.7,8.5,553.5,595.82,488.04
2018,4,16,15,30,523.0,197.0,3.7,8.5,518.0,554.37,456.2
2018,4,16,15,45,543.5,173.5,3.75,8.4,484.0,517.58,427.88
2018,4,16,16,0,564.0,150.0,3.8,8.3,450.0,479.77,397.72
2018,4,16,16,15,627.0,120.0,3.8,8.2,423.5,452.1,374.75
2018,4,16,16,30,690.0,90.0,3.8,8.1,397.0,416.59,343.71
2018,4,16,16,45,621.0,89.5,3.75,8.0,340.0,349.41,285.4
2018,4,16,17,0,552.0,89.0,3.7,7.9,283.0,288.77,231.85
2018,4,16,17,15,600.0,71.5,3.65,7.7,251.0,252.93,196.01
2018,4,16,17,30,648.0,54.0,3.6,7.5,219.0,211.69,153.94
2018,4,16,17,45,562.0,48.0,3.5,7.25,167.5,150.59,100.32
2018,4,16,18,0,476.0,42.0,3.4,7.0,116.0,99.85,58.71
2018,4,16,18,15,354.5,32.5,3.35,6.8,76.0,53.41,26.37
2018,4,16,18,30,233.0,23.0,3.3,6.6,36.0,21.0,1.54
2018,4,16,18,45,116.5,11.5,3.25,6.35,18.0,11.3,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,141.0,16.0,1.9,3.3,26.0,15.73,0.0
2018,4,17,6,0,266.0,30.0,1.9,3.8,50.0,34.37,14.45
2018,4,17,6,15,370.0,40.0,1.85,4.3,91.5,70.25,39.32
2018,4,17,6,30,474.0,50.0,1.8,4.8,133.0,118.2,75.45
2018,4,17,6,45,560.0,57.0,1.75,5.3,187.0,171.68,120.66
2018,4,17,7,0,646.0,64.0,1.7,5.8,241.0,234.91,176.31
2018,4,17,7,15,692.5,69.0,1.6,6.4,294.5,292.95,229.03
2018,4,17,7,30,739.0,74.0,1.5,7.0,348.0,355.83,284.68
2018,4,17,7,45,770.5,78.5,1.4,7.55,401.5,415.55,336.24
2018,4,17,8,0,802.0,83.0,1.3,8.1,455.0,477.49,387.49
2018,4,17,8,15,825.5,87.0,1.15,8.5,506.5,536.52,434.22
2018,4,17,8,30,849.0,91.0,1.0,8.9,558.0,596.27,479.24
2018,4,17,8,45,866.5,93.5,0.9,9.35,605.0,651.07,518.86
2018,4,17,9,0,884.0,96.0,0.8,9.8,652.0,703.37,555.0
2018,4,17,9,15,899.0,97.5,0.65,10.1,695.0,753.71,585.75
2018,4,17,9,30,914.0,99.0,0.5,10.4,738.0,802.75,614.38
2018,4,17,9,45,926.5,99.0,0.35,10.75,775.0,846.66,638.39
2018,4,17,10,0,939.0,99.0,0.2,11.1,812.0,888.55,660.5
2018,4,17,10,15,944.5,101.5,0.2,11.3,842.0,924.78,681.71
2018,4,17,10,30,950.0,104.0,0.2,11.5,872.0,958.11,700.96
2018,4,17,10,45,954.0,106.0,0.25,11.75,895.0,986.5,717.89
2018,4,17,11,0,958.0,108.0,0.3,12.0,918.0,1011.62,732.91
2018,4,17,11,15,958.0,110.5,0.35,12.1,932.5,1030.07,744.31
2018,4,17,11,30,958.0,113.0,0.4,12.2,947.0,1044.93,753.72
2018,4,17,11,45,955.0,116.0,0.5,12.35,953.0,1053.74,760.73
2018,4,17,12,0,952.0,119.0,0.6,12.5,959.0,1058.84,765.68
2018,4,17,12,15,954.0,117.5,0.75,12.5,959.0,1060.4,770.26
2018,4,17,12,30,956.0,116.0,0.9,12.5,959.0,1058.27,772.54
2018,4,17,12,45,955.0,115.0,1.0,12.55,950.0,1050.05,769.69
2018,4,17,13,0,954.0,114.0,1.1,12.6,941.0,1038.19,764.59
2018,4,17,13,15,934.0,120.0,1.3,12.6,917.5,1012.12,752.29
2018,4,17,13,30,914.0,126.0,1.5,12.6,894.0,983.16,737.65
2018,4,17,13,45,925.0,116.5,1.7,12.55,875.0,963.54,728.79
2018,4,17,14,0,936.0,107.0,1.9,12.5,856.0,940.06,716.8
2018,4,17,14,15,863.0,131.5,2.0,12.4,802.0,880.77,678.78
2018,4,17,14,30,790.0,156.0,2.1,12.3,748.0,818.34,637.97
2018,4,17,14,45,767.0,153.5,2.25,12.2,705.0,771.29,607.58
2018,4,17,15,0,744.0,151.0,2.4,12.1,662.0,721.41,573.98
2018,4,17,15,15,737.0,140.5,2.4,12.1,620.5,674.11,539.62
2018,4,17,15,30,730.0,130.0,2.4,12.1,579.0,625.42,503.37
2018,4,17,15,45,651.5,140.0,2.55,11.65,518.0,552.64,448.05
2018,4,17,16,0,573.0,150.0,2.7,11.2,457.0,485.33,395.5
2018,4,17,16,15,575.0,133.0,2.8,10.9,415.5,438.89,358.53
2018,4,17,16,30,577.0,116.0,2.9,10.6,374.0,391.2,319.0
2018,4,17,16,45,516.0,111.5,3.0,10.25,321.0,327.39,265.27
2018,4,17,17,0,455.0,107.0,3.1,9.9,268.0,271.37,217.03
2018,4,17,17,15,444.0,90.0,3.1,9.55,226.5,224.13,174.46
2018,4,17,17,30,433.0,73.0,3.1,9.2,185.0,177.87,131.97
2018,4,17,17,45,375.5,60.5,3.1,8.8,142.0,128.6,89.02
2018,4,17,18,0,318.0,48.0,3.1,8.4,99.0,85.94,53.63
2018,4,17,18,15,230.5,35.5,3.0,8.2,65.5,48.0,26.05
2018,4,17,18,30,143.0,23.0,2.9,8.0,32.0,19.85,3.19
2018,4,17,18,45,71.5,11.5,2.8,7.8,16.0,11.3,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.0,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.1,6.1,11.5,11.3,0.0
2018,4,18,6,0,0.0,20.0,1.0,6.2,20.0,19.31,8.74
2018,4,18,6,15,0.0,34.5,0.95,6.5,34.5,33.23,22.68
2018,4,18,6,30,0.0,49.0,0.9,6.8,49.0,47.21,35.36
2018,4,18,6,45,0.0,53.5,0.85,7.1,53.5,51.67,39.57
2018,4,18,7,0,0.0,58.0,0.8,7.4,58.0,56.05,43.47
2018,4,18,7,15,2.0,62.5,0.75,7.65,63.5,61.05,47.71
2018,4,18,7,30,4.0,67.0,0.7,7.9,69.0,66.27,52.05
2018,4,18,7,45,3.0,91.5,0.7,8.15,93.0,89.87,72.04
2018,4,18,8,0,2.0,116.0,0.7,8.4,117.0,113.47,91.61
2018,4,18,8,15,15.5,162.5,0.75,8.65,171.0,166.55,135.45
2018,4,18,8,30,29.0,209.0,0.8,8.9,225.0,224.28,181.98
2018,4,18,8,45,42.5,239.0,0.85,9.1,264.5,264.85,213.89
2018,4,18,9,0,56.0,269.0,0.9,9.3,304.0,306.77,246.47
2018,4,18,9,15,73.5,291.5,1.0,9.5,341.0,345.1,276.09
2018,4,18,9,30,91.0,314.0,1.1,9.7,378.0,384.76,306.47
2018,4,18,9,45,85.5,330.5,1.2,9.95,393.0,401.0,317.93
2018,4,18,10,0,80.0,347.0,1.3,10.2,408.0,416.65,329.02
2018,4,18,10,15,64.0,349.0,1.35,10.4,399.0,407.58,320.98
2018,4,18,10,30,48.0,351.0,1.4,10.6,390.0,397.36,312.24
2018,4,18,10,45,218.0,354.5,1.5,10.85,538.5,572.19,448.42
2018,4,18,11,0,388.0,358.0,1.6,11.1,687.0,739.86,571.97
2018,4,18,11,15,440.0,353.5,1.65,11.15,733.0,798.43,612.48
2018,4,18,11,30,492.0,349.0,1.7,11.2,779.0,850.22,649.08
2018,4,18,11,45,409.0,383.5,1.7,11.3,743.0,803.24,613.07
2018,4,18,12,0,326.0,418.0,1.7,11.4,707.0,760.63,580.64
2018,4,18,12,15,260.0,421.5,1.75,11.4,652.0,700.13,536.96
2018,4,18,12,30,194.0,425.0,1.8,11.4,597.0,630.54,486.2
2018,4,18,12,45,243.0,412.5,1.8,11.45,625.5,671.37,517.78
2018,4,18,13,0,292.0,400.0,1.8,11.5,654.0,702.29,541.22
2018,4,18,13,15,547.0,291.0,1.75,11.45,756.0,832.08,640.71
2018,4,18,13,30,802.0,182.0,1.7,11.4,858.0,943.5,719.39
2018,4,18,13,45,878.0,139.5,1.7,11.35,860.5,950.59,723.66
2018,4,18,14,0,954.0,97.0,1.7,11.3,863.0,946.27,721.67
2018,4,18,14,15,947.0,94.5,1.7,11.2,831.0,910.43,698.6
2018,4,18,14,30,940.0,92.0,1.7,11.1,799.0,871.84,673.82
2018,4,18,14,45,930.5,90.0,1.65,11.0,761.0,829.28,645.47
2018,4,18,15,0,921.0,88.0,1.6,10.9,723.0,784.56,615.36
2018,4,18,15,15,906.5,86.0,1.6,10.9,679.0,734.38,581.26
2018,4,18,15,30,892.0,84.0,1.6,10.9,635.0,682.96,545.48
2018,4,18,15,45,876.5,81.0,1.55,10.65,588.0,628.9,504.88
2018,4,18,16,0,861.0,78.0,1.5,10.4,541.0,574.24,462.6
2018,4,18,16,15,834.0,75.0,1.45,10.15,488.5,514.08,414.65
2018,4,18,16,30,807.0,72.0,1.4,9.9,436.0,454.02,365.25
2018,4,18,16,45,726.5,73.0,1.4,9.7,370.5,377.51,301.68
2018,4,18,17,0,646.0,74.0,1.4,9.5,305.0,308.27,242.67
2018,4,18,17,15,573.0,70.0,1.35,9.05,250.5,244.63,187.42
2018,4,18,17,30,500.0,66.0,1.3,8.6,196.0,188.73,138.47
2018,4,18,17,45,435.5,56.5,1.25,8.2,151.5,137.02,93.62
2018,4,18,18,0,371.0,47.0,1.2,7.8,107.0,92.71,57.1
2018,4,18,18,15,280.0,35.0,1.2,7.45,71.0,51.7,27.51
2018,4,18,18,30,189.0,23.0,1.2,7.1,35.0,21.03,4.15
2018,4,18,18,45,94.5,11.5,1.15,6.8,17.5,11.3,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.95,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,170.5,18.5,2.5,5.9,31.0,18.18,0.0
2018,4,19,6,0,306.0,31.0,2.5,6.4,57.0,38.52,17.52
2018,4,19,6,15,417.5,40.0,2.6,6.95,101.5,76.91,42.47
2018,4,19,6,30,529.0,49.0,2.7,7.5,146.0,128.41,81.27
2018,4,19,6,45,596.5,55.5,2.8,8.05,198.0,181.16,126.83
2018,4,19,7,0,664.0,62.0,2.9,8.6,250.0,241.45,180.73
2018,4,19,7,15,710.5,67.0,2.95,9.1,304.5,301.11,235.05
2018,4,19,7,30,757.0,72.0,3.0,9.6,359.0,364.71,291.81
2018,4,19,7,45,788.5,76.0,3.05,10.15,412.5,424.93,344.54
2018,4,19,8,0,820.0,80.0,3.1,10.7,466.0,487.32,397.33
2018,4,19,8,15,843.5,83.0,3.1,11.1,517.5,546.18,445.77
2018,4,19,8,30,867.0,86.0,3.1,11.5,569.0,605.72,493.13
2018,4,19,8,45,884.0,88.5,3.15,11.9,616.5,659.37,534.74
2018,4,19,9,0,901.0,91.0,3.2,12.3,664.0,713.68,575.12
2018,4,19,9,15,916.0,92.0,3.2,12.6,707.0,764.11,610.02
2018,4,19,9,30,931.0,93.0,3.2,12.9,750.0,813.19,643.41
2018,4,19,9,45,943.0,93.5,3.25,13.15,787.5,857.72,673.47
2018,4,19,10,0,955.0,94.0,3.3,13.4,825.0,900.14,701.75
2018,4,19,10,15,961.5,94.0,3.35,13.55,854.0,934.93,724.72
2018,4,19,10,30,968.0,94.0,3.4,13.7,883.0,966.84,745.63
2018,4,19,10,45,973.5,94.5,3.5,13.9,906.0,995.29,764.35
2018,4,19,11,0,979.0,95.0,3.6,14.1,929.0,1020.48,780.86
2018,4,19,11,15,981.0,95.5,3.7,14.2,943.5,1038.93,793.13
2018,4,19,11,30,983.0,96.0,3.8,14.3,958.0,1053.77,803.09
2018,4,19,11,45,982.5,97.0,3.85,14.35,964.0,1063.0,809.15
2018,4,19,12,0,982.0,98.0,3.9,14.4,970.0,1068.46,812.82
2018,4,19,12,15,978.5,99.5,3.95,14.45,968.0,1067.73,812.45
2018,4,19,12,30,975.0,101.0,4.0,14.5,966.0,1063.22,809.71
2018,4,19,12,45,968.5,103.0,4.05,14.55,955.0,1052.6,802.95
2018,4,19,13,0,962.0,105.0,4.1,14.6,944.0,1038.39,793.88
2018,4,19,13,15,957.5,104.5,4.15,14.6,927.0,1019.96,782.15
2018,4,19,13,30,953.0,104.0,4.2,14.6,910.0,998.11,768.13
2018,4,19,13,45,946.5,103.0,4.2,14.6,884.5,970.62,749.91
2018,4,19,14,0,940.0,102.0,4.2,14.6,859.0,940.07,729.55
2018,4,19,14,15,931.5,101.0,4.2,14.55,827.5,904.9,706.01
2018,4,19,14,30,923.0,100.0,4.2,14.5,796.0,867.13,680.5
2018,4,19,14,45,912.0,98.0,4.2,14.45,758.0,823.96,650.88
2018,4,19,15,0,901.0,96.0,4.2,14.4,720.0,778.8,619.5
2018,4,19,15,15,887.0,94.0,4.2,14.4,677.0,729.78,584.84
2018,4,19,15,30,873.0,92.0,4.2,14.4,634.0,679.51,548.25
2018,4,19,15,45,853.5,89.5,4.1,14.1,586.0,625.81,506.72
2018,4,19,16,0,834.0,87.0,4.0,13.8,538.0,570.16,462.65
2018,4,19,16,15,807.5,83.5,3.95,13.5,486.0,509.97,413.87
2018,4,19,16,30,781.0,80.0,3.9,13.2,434.0,450.95,364.53
2018,4,19,16,45,745.5,76.0,3.85,12.85,381.0,389.19,311.62
2018,4,19,17,0,710.0,72.0,3.8,12.5,328.0,330.21,259.56
2018,4,19,17,15,659.5,67.0,3.7,12.0,275.0,268.31,204.46
2018,4,19,17,30,609.0,62.0,3.6,11.5,222.0,211.91,153.6
2018,4,19,17,45,532.0,54.5,3.5,11.0,172.0,153.5,102.97
2018,4,19,18,0,455.0,47.0,3.4,10.5,122.0,103.88,62.37
2018,4,19,18,15,335.0,37.0,3.3,10.1,81.5,57.83,30.3
2018,4,19,18,30,215.0,27.0,3.2,9.7,41.0,24.65,7.0
2018,4,19,18,45,112.5,14.5,3.1,9.3,21.5,14.25,0.0
2018,4,19,19,0,10.0,2.0,3.0,8.9,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,2.95,8.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.6,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.91,0.0
2018,4,20,5,45,171.0,18.5,2.85,8.45,32.0,18.18,0.0
2018,4,20,6,0,304.0,32.0,2.8,8.9,59.0,40.41,18.96
2018,4,20,6,15,411.0,40.5,2.75,9.55,103.0,78.03,43.18
2018,4,20,6,30,518.0,49.0,2.7,10.2,147.0,128.27,80.97
2018,4,20,6,45,584.5,55.5,2.65,10.85,198.0,180.33,125.53
2018,4,20,7,0,651.0,62.0,2.6,11.5,249.0,239.8,178.03
2018,4,20,7,15,694.5,67.0,2.55,11.9,302.0,297.82,230.3
2018,4,20,7,30,738.0,72.0,2.5,12.3,355.0,359.44,284.61
2018,4,20,7,45,769.5,76.0,2.4,12.7,407.5,418.62,335.56
2018,4,20,8,0,801.0,80.0,2.3,13.1,460.0,480.01,386.47
2018,4,20,8,15,823.0,83.0,2.3,13.6,510.0,537.06,432.39
2018,4,20,8,30,845.0,86.0,2.3,14.1,560.0,594.67,477.14
2018,4,20,8,45,861.0,88.5,2.3,14.6,606.0,646.61,516.2
2018,4,20,9,0,877.0,91.0,2.3,15.1,652.0,699.16,553.94
2018,4,20,9,15,892.5,92.0,2.3,15.4,694.5,748.88,587.54
2018,4,20,9,30,908.0,93.0,2.3,15.7,737.0,797.36,619.7
2018,4,20,9,45,921.5,92.0,2.3,16.0,773.5,840.62,647.7
2018,4,20,10,0,935.0,91.0,2.3,16.3,810.0,881.93,674.03
2018,4,20,10,15,941.0,92.5,2.35,16.45,839.5,917.19,696.79
2018,4,20,10,30,947.0,94.0,2.4,16.6,869.0,949.61,717.57
2018,4,20,10,45,950.5,95.0,2.5,16.7,890.5,976.19,735.02
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,999.51,750.38
2018,4,20,11,15,956.5,97.0,2.65,16.9,926.5,1018.49,762.44
2018,4,20,11,30,959.0,98.0,2.7,17.0,941.0,1033.97,772.29
2018,4,20,11,45,960.0,98.5,2.8,17.05,948.0,1043.86,779.24
2018,4,20,12,0,961.0,99.0,2.9,17.1,955.0,1050.09,783.93
2018,4,20,12,15,961.0,99.0,2.95,17.05,954.5,1051.12,785.14
2018,4,20,12,30,961.0,99.0,3.0,17.0,954.0,1048.45,784.08
2018,4,20,12,45,959.5,98.5,3.1,16.95,945.0,1040.1,779.84
2018,4,20,13,0,958.0,98.0,3.2,16.9,936.0,1028.11,773.29
2018,4,20,13,15,954.0,97.0,3.25,16.75,919.0,1009.64,762.32
2018,4,20,13,30,950.0,96.0,3.3,16.6,902.0,987.77,749.11
2018,4,20,13,45,944.5,95.5,3.35,16.45,878.0,961.75,733.07
2018,4,20,14,0,939.0,95.0,3.4,16.3,854.0,932.64,714.85
2018,4,20,14,15,930.5,94.5,3.45,16.1,823.0,898.02,692.8
2018,4,20,14,30,922.0,94.0,3.5,15.9,792.0,860.81,668.76
2018,4,20,14,45,911.5,92.5,3.55,15.65,754.5,818.59,640.98
2018,4,20,15,0,901.0,91.0,3.6,15.4,717.0,774.35,611.38
2018,4,20,15,15,887.5,88.5,3.6,15.4,674.0,725.17,576.94
2018,4,20,15,30,874.0,86.0,3.6,15.4,631.0,674.71,540.84
2018,4,20,15,45,855.5,83.5,3.6,14.85,583.5,620.14,499.85
2018,4,20,16,0,837.0,81.0,3.6,14.3,536.0,566.37,458.14
2018,4,20,16,15,812.5,78.5,3.55,13.95,485.5,508.15,411.15
2018,4,20,16,30,788.0,76.0,3.5,13.6,435.0,450.89,363.44
2018,4,20,16,45,755.0,72.0,3.5,13.25,382.5,389.81,311.32
2018,4,20,17,0,722.0,68.0,3.5,12.9,330.0,331.24,259.73
2018,4,20,17,15,675.5,62.5,3.45,12.4,277.5,269.87,205.08
2018,4,20,17,30,629.0,57.0,3.4,11.9,225.0,212.54,153.33
2018,4,20,17,45,558.5,50.5,3.4,11.4,175.5,155.17,103.23
2018,4,20,18,0,488.0,44.0,3.4,10.9,126.0,105.77,62.47
2018,4,20,18,15,373.5,34.5,3.4,10.55,84.5,58.51,29.42
2018,4,20,18,30,259.0,25.0,3.4,10.2,43.0,24.42,7.46
2018,4,20,18,45,137.5,14.0,3.4,9.85,22.5,13.76,0.0
2018,4,20,19,0,16.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,21,5,15,22.5,3.0,3.15,7.75,3.0,0.0,0.0
2018,4,21,5,30,45.0,6.0,3.2,8.2,6.0,5.9,0.0
2018,4,21,5,45,170.0,18.5,3.2,8.65,32.5,15.07,0.0
2018,4,21,6,0,295.0,31.0,3.2,9.1,59.0,39.91,18.81
2018,4,21,6,15,410.0,40.0,3.1,9.6,104.5,78.65,43.69
2018,4,21,6,30,525.0,49.0,3.0,10.1,150.0,130.88,83.07
2018,4,21,6,45,590.5,55.0,2.9,10.65,201.0,182.79,127.79
2018,4,21,7,0,656.0,61.0,2.8,11.2,252.0,241.96,180.27
2018,4,21,7,15,699.5,65.5,2.65,11.75,305.0,299.82,232.33
2018,4,21,7,30,743.0,70.0,2.5,12.3,358.0,361.25,286.26
2018,4,21,7,45,774.5,73.5,2.35,12.85,410.5,420.19,336.7
2018,4,21,8,0,806.0,77.0,2.2,13.4,463.0,481.31,386.94
2018,4,21,8,15,829.0,79.5,2.05,13.9,513.0,538.6,432.33
2018,4,21,8,30,852.0,82.0,1.9,14.4,563.0,595.35,475.46
2018,4,21,8,45,869.5,84.5,1.8,14.95,610.0,649.77,515.2
2018,4,21,9,0,887.0,87.0,1.7,15.5,657.0,703.67,552.21
2018,4,21,9,15,901.0,88.5,1.65,15.85,699.5,753.18,584.45
2018,4,21,9,30,915.0,90.0,1.6,16.2,742.0,801.31,615.06
2018,4,21,9,45,925.5,91.0,1.6,16.55,778.5,844.45,642.17
2018,4,21,10,0,936.0,92.0,1.6,16.9,815.0,885.43,667.48
2018,4,21,10,15,942.5,93.5,1.6,17.15,844.5,921.09,689.19
2018,4,21,10,30,949.0,95.0,1.6,17.4,874.0,953.93,708.9
2018,4,21,10,45,953.5,95.5,1.65,17.65,896.0,980.88,725.36
2018,4,21,11,0,958.0,96.0,1.7,17.9,918.0,1004.6,739.78
2018,4,21,11,15,961.0,96.5,1.75,18.05,933.0,1023.53,751.46
2018,4,21,11,30,964.0,97.0,1.8,18.2,948.0,1038.96,761.01
2018,4,21,11,45,964.5,98.5,1.85,18.35,955.0,1049.4,767.51
2018,4,21,12,0,965.0,100.0,1.9,18.5,962.0,1056.16,771.83
2018,4,21,12,15,964.5,100.0,2.05,18.5,961.0,1056.65,774.1
2018,4,21,12,30,964.0,100.0,2.2,18.5,960.0,1053.43,774.06
2018,4,21,12,45,962.0,100.0,2.3,18.5,951.5,1045.06,770.13
2018,4,21,13,0,960.0,100.0,2.4,18.5,943.0,1033.06,763.92
2018,4,21,13,15,956.5,100.0,2.45,18.45,926.5,1016.06,754.08
2018,4,21,13,30,953.0,100.0,2.5,18.4,910.0,995.63,742.05
2018,4,21,13,45,947.0,99.5,2.6,18.3,886.0,969.07,726.57
2018,4,21,14,0,941.0,99.0,2.7,18.2,862.0,939.43,708.89
2018,4,21,14,15,933.5,98.0,2.8,18.05,831.0,905.05,687.94
2018,4,21,14,30,926.0,97.0,2.9,17.9,800.0,868.03,664.88
2018,4,21,14,45,915.5,95.0,2.95,17.75,762.0,825.14,637.06
2018,4,21,15,0,905.0,93.0,3.0,17.6,724.0,780.22,607.43
2018,4,21,15,15,891.5,91.0,3.0,17.6,681.0,731.39,573.95
2018,4,21,15,30,878.0,89.0,3.0,17.6,638.0,681.28,538.75
2018,4,21,15,45,860.0,87.0,3.1,17.0,591.0,627.35,499.47
2018,4,21,16,0,842.0,85.0,3.2,16.4,544.0,574.18,459.29
2018,4,21,16,15,818.0,82.5,3.25,16.0,494.0,515.95,413.27
2018,4,21,16,30,794.0,80.0,3.3,15.6,444.0,458.61,366.35
2018,4,21,16,45,759.5,76.5,3.35,15.15,391.0,397.07,314.63
2018,4,21,17,0,725.0,73.0,3.4,14.7,338.0,338.18,263.47
2018,4,21,17,15,675.5,68.0,3.4,14.2,284.5,275.65,208.47
2018,4,21,17,30,626.0,63.0,3.4,13.7,231.0,218.52,157.45
2018,4,21,17,45,549.5,56.0,3.4,13.15,180.5,159.58,106.7
2018,4,21,18,0,473.0,49.0,3.4,12.6,130.0,109.34,65.73
2018,4,21,18,15,351.0,39.0,3.4,12.15,88.0,61.8,32.7
2018,4,21,18,30,229.0,29.0,3.4,11.7,46.0,27.34,10.17
2018,4,21,18,45,119.5,15.5,3.4,11.25,24.0,15.24,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.65,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.35,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.8,8.0,7.86,0.0
2018,4,22,5,45,129.0,23.0,3.0,9.25,34.0,18.38,0.0
2018,4,22,6,0,230.0,38.0,3.0,9.7,60.0,43.81,23.53
2018,4,22,6,15,297.0,48.0,2.9,10.1,95.0,75.4,45.57
2018,4,22,6,30,364.0,58.0,2.8,10.5,130.0,114.62,76.36
2018,4,22,6,45,445.0,68.0,2.7,10.85,181.5,165.5,118.89
2018,4,22,7,0,526.0,78.0,2.6,11.2,233.0,224.78,169.98
2018,4,22,7,15,600.0,85.0,2.5,11.6,294.0,287.66,224.59
2018,4,22,7,30,674.0,92.0,2.4,12.0,355.0,358.25,284.89
2018,4,22,7,45,688.0,100.0,2.25,12.4,401.0,410.55,329.71
2018,4,22,8,0,702.0,108.0,2.1,12.8,447.0,463.32,373.21
2018,4,22,8,15,721.0,114.5,2.05,13.35,494.0,517.54,416.22
2018,4,22,8,30,740.0,121.0,2.0,13.9,541.0,572.24,458.03
2018,4,22,8,45,680.0,150.0,1.95,14.5,560.5,599.38,476.6
2018,4,22,9,0,620.0,179.0,1.9,15.1,580.0,619.23,488.93
2018,4,22,9,15,631.5,191.5,1.85,15.6,622.0,667.81,522.92
2018,4,22,9,30,643.0,204.0,1.8,16.1,664.0,715.57,555.12
2018,4,22,9,45,610.5,229.5,1.75,16.65,683.5,739.85,568.88
2018,4,22,10,0,578.0,255.0,1.7,17.2,703.0,758.4,578.51
2018,4,22,10,15,519.0,293.0,1.7,17.55,706.5,764.71,579.5
2018,4,22,10,30,460.0,331.0,1.7,17.9,710.0,765.73,576.87
2018,4,22,10,45,459.0,340.0,1.65,18.25,726.5,785.94,588.85
2018,4,22,11,0,458.0,349.0,1.6,18.6,743.0,804.33,599.26
2018,4,22,11,15,426.0,369.0,1.65,18.8,740.5,802.43,596.36
2018,4,22,11,30,394.0,389.0,1.7,19.0,738.0,791.68,587.87
2018,4,22,11,45,274.5,395.0,1.75,19.2,639.0,684.84,511.66
2018,4,22,12,0,155.0,401.0,1.8,19.4,540.0,567.35,426.49
2018,4,22,12,15,215.5,373.5,1.9,19.35,566.5,606.07,457.71
2018,4,22,12,30,276.0,346.0,2.0,19.3,593.0,635.82,481.44
2018,4,22,12,45,464.0,314.0,2.1,19.25,724.5,791.13,595.22
2018,4,22,13,0,652.0,282.0,2.2,19.2,856.0,935.12,696.42
2018,4,22,13,15,554.0,311.5,2.25,19.2,793.0,861.29,643.66
2018,4,22,13,30,456.0,341.0,2.3,19.2,730.0,789.46,593.34
2018,4,22,13,45,544.5,294.5,2.35,19.2,746.5,811.37,612.75
2018,4,22,14,0,633.0,248.0,2.4,19.2,763.0,828.9,628.16
2018,4,22,14,15,637.0,235.0,2.4,19.1,736.5,799.97,609.07
2018,4,22,14,30,641.0,222.0,2.4,19.0,710.0,768.62,588.47
2018,4,22,14,45,736.0,173.0,2.4,18.9,708.0,769.95,592.65
2018,4,22,15,0,831.0,124.0,2.4,18.8,706.0,760.26,587.25
2018,4,22,15,15,830.0,116.5,2.4,18.8,668.0,717.17,557.93
2018,4,22,15,30,829.0,109.0,2.4,18.8,630.0,671.93,525.71
2018,4,22,15,45,807.5,104.5,2.5,18.95,580.5,615.08,483.62
2018,4,22,16,0,786.0,100.0,2.6,19.1,531.0,558.37,440.43
2018,4,22,16,15,698.0,110.0,2.65,18.75,466.0,482.26,381.35
2018,4,22,16,30,610.0,120.0,2.7,18.4,401.0,413.31,326.51
2018,4,22,16,45,524.5,117.0,2.75,18.05,338.5,338.83,266.45
2018,4,22,17,0,439.0,114.0,2.8,17.7,276.0,274.67,213.71
2018,4,22,17,15,498.5,93.5,2.9,16.85,250.5,246.49,186.93
2018,4,22,17,30,558.0,73.0,3.0,16.0,225.0,212.3,153.25
2018,4,22,17,45,478.5,65.0,3.05,15.15,175.5,155.61,105.52
2018,4,22,18,0,399.0,57.0,3.1,14.3,126.0,108.04,67.45
2018,4,22,18,15,284.5,44.0,3.1,13.85,85.0,61.37,34.48
2018,4,22,18,30,170.0,31.0,3.1,13.4,44.0,28.54,12.02
2018,4,22,18,45,88.0,16.5,3.05,12.9,23.0,16.22,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.0,0.4,10.5,4.0,0.0,0.0
2018,4,23,5,30,32.0,8.0,0.4,10.8,8.0,7.86,0.0
2018,4,23,5,45,135.0,23.5,0.4,11.05,35.5,18.7,0.0
2018,4,23,6,0,238.0,39.0,0.4,11.3,63.0,45.82,24.88
2018,4,23,6,15,339.5,50.5,0.4,11.7,107.0,83.08,49.87
2018,4,23,6,30,441.0,62.0,0.4,12.1,151.0,132.91,87.61
2018,4,23,6,45,509.5,70.5,0.4,12.5,201.5,183.43,129.72
2018,4,23,7,0,578.0,79.0,0.4,12.9,252.0,241.65,179.21
2018,4,23,7,15,625.5,85.0,0.4,13.35,304.5,297.73,227.3
2018,4,23,7,30,673.0,91.0,0.4,13.8,357.0,358.49,278.03
2018,4,23,7,45,707.0,96.5,0.4,14.25,409.5,417.08,325.67
2018,4,23,8,0,741.0,102.0,0.4,14.7,462.0,478.23,373.53
2018,4,23,8,15,766.0,106.0,0.35,15.2,512.0,535.11,415.93
2018,4,23,8,30,791.0,110.0,0.3,15.7,562.0,592.63,457.06
2018,4,23,8,45,810.5,113.0,0.3,16.2,608.5,646.37,494.52
2018,4,23,9,0,830.0,116.0,0.3,16.7,655.0,699.93,530.6
2018,4,23,9,15,847.0,117.0,0.25,17.1,697.0,749.07,560.68
2018,4,23,9,30,864.0,118.0,0.2,17.5,739.0,797.2,589.02
2018,4,23,9,45,879.0,117.5,0.15,17.95,776.0,837.59,611.62
2018,4,23,10,0,894.0,117.0,0.1,18.4,813.0,879.19,634.75
2018,4,23,10,15,900.5,119.0,0.15,18.65,842.0,913.99,655.16
2018,4,23,10,30,907.0,121.0,0.2,18.9,871.0,946.1,673.98
2018,4,23,10,45,912.0,122.0,0.25,19.1,893.0,972.95,689.73
2018,4,23,11,0,917.0,123.0,0.3,19.3,915.0,996.73,703.74
2018,4,23,11,15,920.0,124.0,0.35,19.4,929.5,1015.4,715.05
2018,4,23,11,30,923.0,125.0,0.4,19.5,944.0,1030.72,724.53
2018,4,23,11,45,923.5,125.0,0.5,19.6,950.0,1039.13,731.23
2018,4,23,12,0,924.0,125.0,0.6,19.7,956.0,1044.01,736.05
2018,4,23,12,15,925.0,124.0,0.7,19.75,955.0,1044.8,738.68
2018,4,23,12,30,926.0,123.0,0.8,19.8,954.0,1042.04,739.25
2018,4,23,12,45,925.5,122.0,0.85,19.8,945.5,1034.26,735.85
2018,4,23,13,0,925.0,121.0,0.9,19.8,937.0,1022.97,730.42
2018,4,23,13,15,920.5,120.5,1.0,19.7,920.0,1004.93,722.15
2018,4,23,13,30,916.0,120.0,1.1,19.6,903.0,983.62,711.76
2018,4,23,13,45,909.5,118.5,1.2,19.55,878.0,956.31,697.25
2018,4,23,14,0,903.0,117.0,1.3,19.5,853.0,926.08,680.63
2018,4,23,14,15,894.5,115.5,1.35,19.3,822.0,891.37,660.46
2018,4,23,14,30,886.0,114.0,1.4,19.1,791.0,854.2,638.39
2018,4,23,14,45,874.5,112.0,1.5,18.95,753.5,811.89,612.94
2018,4,23,15,0,863.0,110.0,1.6,18.8,716.0,770.36,587.49
2018,4,23,15,15,848.0,108.0,1.6,18.8,673.5,721.78,555.3
2018,4,23,15,30,833.0,106.0,1.6,18.8,631.0,672.17,520.86
2018,4,23,15,45,812.5,103.0,1.75,18.2,583.5,617.32,482.86
2018,4,23,16,0,792.0,100.0,1.9,17.6,536.0,562.5,443.19
2018,4,23,16,15,764.5,96.5,1.9,17.45,485.5,503.84,397.61
2018,4,23,16,30,737.0,93.0,1.9,17.3,435.0,446.4,351.52
2018,4,23,16,45,700.5,88.5,1.9,17.15,382.5,385.85,301.62
2018,4,23,17,0,664.0,84.0,1.9,17.0,330.0,328.27,252.68
2018,4,23,17,15,615.5,77.5,1.95,16.15,278.5,268.27,201.59
2018,4,23,17,30,567.0,71.0,2.0,15.3,227.0,213.21,153.76
2018,4,23,17,45,495.5,62.5,2.0,14.45,178.0,156.99,106.16
2018,4,23,18,0,424.0,54.0,2.0,13.6,129.0,108.92,67.27
2018,4,23,18,15,317.0,42.5,1.95,13.1,88.0,63.6,35.23
2018,4,23,18,30,210.0,31.0,1.9,12.6,47.0,29.57,12.89
2018,4,23,18,45,111.0,16.5,1.85,12.05,24.5,16.22,0.0
2018,4,23,19,0,12.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.75,11.35,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.97,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,7.23,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,12.53,4.64
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,24.29,15.02
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,36.22,25.5
