Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,261.08,207.35
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,270.64,217.6
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,348.61,280.17
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,437.1,349.12
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,496.34,394.95
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,557.36,441.33
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,601.49,473.08
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,643.79,502.78
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,697.88,541.78
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,753.01,580.67
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,794.32,609.2
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,834.06,636.1
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,833.09,630.82
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,824.48,620.35
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,854.61,639.18
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,883.11,656.22
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,911.44,673.95
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,938.16,690.41
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,956.74,701.63
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,973.04,711.4
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,961.02,703.39
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,946.39,694.06
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,969.35,712.33
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,987.48,724.72
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,950.24,702.36
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,911.53,678.03
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,901.74,675.77
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,887.17,668.62
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,870.73,659.47
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,851.95,648.73
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,814.02,625.16
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,773.25,599.32
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,728.79,569.2
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,682.46,536.78
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,632.85,501.56
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,581.99,464.01
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,525.95,420.34
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,470.36,375.47
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,411.38,326.36
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,354.4,277.33
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,289.02,220.88
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,230.29,169.32
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,169.07,117.06
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,117.44,74.71
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,75.15,42.56
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,40.94,20.96
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,17.64,2.76
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,9.83,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,6.39,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,12.64,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,23.27,13.06
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,33.78,23.12
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,50.73,38.05
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,68.06,53.19
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,122.02,96.22
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,188.12,150.27
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,242.16,195.11
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,304.75,247.06
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,321.88,261.88
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,331.76,269.68
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,405.08,328.57
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,490.28,395.2
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,466.93,374.48
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,433.13,345.71
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,456.56,362.36
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,478.34,377.07
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,423.64,333.15
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,358.65,281.29
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,406.66,318.76
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,462.18,360.73
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,575.6,447.1
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,699.18,537.48
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,772.74,591.36
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,853.14,649.53
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,778.88,594.73
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,708.01,542.22
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,658.1,505.95
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,614.65,473.6
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,604.92,466.9
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,594.66,459.59
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,633.74,491.19
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,676.23,524.47
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,674.87,523.92
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,671.76,522.43
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,632.18,493.15
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,593.38,464.45
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,607.56,478.47
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,619.08,489.75
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,583.59,463.83
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,546.68,436.66
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,530.14,425.96
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,507.92,409.83
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,494.37,399.45
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,469.28,378.25
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,408.22,326.81
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,349.29,275.81
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,287.05,221.56
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,231.03,172.06
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,167.41,118.3
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,114.75,75.72
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,75.07,45.06
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,42.6,23.52
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,18.83,4.73
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,8.85,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,10.32,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,16.54,0.0
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,32.76,17.54
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,64.84,38.08
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,107.81,69.33
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,161.9,113.04
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,197.43,148.29
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,228.79,179.29
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,272.09,218.04
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,314.08,254.37
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,386.56,314.17
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,473.25,384.46
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,548.28,444.77
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,630.85,509.69
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,683.31,548.92
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,734.95,584.63
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,781.96,616.74
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,827.29,647.26
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,866.36,673.47
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,902.87,697.75
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,926.45,712.84
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,949.84,727.92
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,973.69,743.2
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,994.3,756.28
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,1008.71,766.03
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,1019.75,773.65
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,1022.69,775.52
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,1022.12,775.2
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,949.85,724.35
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,870.2,663.77
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,798.54,611.7
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,732.98,562.9
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,735.83,566.49
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,736.75,568.27
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,695.12,537.89
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,653.87,507.77
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,647.88,505.55
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,639.09,500.98
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,631.29,497.6
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,623.44,493.86
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,543.82,432.78
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,474.38,378.76
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,433.52,348.24
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,393.07,317.32
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,358.61,290.47
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,323.57,262.46
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,259.79,210.52
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,204.36,165.1
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,179.02,143.03
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,151.1,117.72
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,117.68,88.31
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,85.36,60.04
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,52.24,34.76
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,29.53,18.18
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,18.49,5.57
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,8.85,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,11.8,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,19.03,0.55
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,37.12,19.33
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,76.0,42.11
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,118.05,73.88
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,166.83,115.06
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,222.04,163.15
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,285.2,218.66
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,342.94,269.92
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,403.05,321.79
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,460.28,370.0
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,519.0,417.76
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,574.38,461.26
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,629.94,503.39
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,680.51,540.32
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,731.23,574.62
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,769.53,599.71
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,801.76,620.28
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,848.23,650.77
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,897.6,682.69
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,934.3,705.92
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,968.76,727.56
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,991.49,741.73
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,1010.64,753.66
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,1028.24,764.63
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,1042.52,773.48
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,1054.6,781.35
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,1063.27,787.12
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,1063.2,786.47
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,1059.56,783.69
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,1050.29,777.89
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,1037.51,769.94
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,1019.88,758.91
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,998.94,745.79
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,971.9,728.78
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,941.87,709.76
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,908.05,688.74
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,871.59,665.72
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,831.34,639.79
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,788.89,611.98
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,741.35,579.52
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,692.45,545.66
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,639.7,508.49
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,586.43,468.87
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,530.18,424.72
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,474.68,379.66
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,414.92,329.8
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,357.17,279.98
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,297.82,227.65
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,242.22,177.65
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,184.45,126.69
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,133.8,83.36
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,84.63,46.16
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,45.61,22.26
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,19.09,6.75
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,12.78,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,10.81,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,17.69,2.06
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,36.72,19.33
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,73.47,42.67
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,116.53,72.63
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,174.34,118.62
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,227.75,166.51
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,285.17,218.28
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,341.34,268.71
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,400.32,320.14
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,456.78,368.14
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,514.55,415.58
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,567.66,457.73
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,621.12,498.66
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,670.71,535.16
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,718.91,567.6
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,747.73,585.46
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,769.15,597.96
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,773.65,597.19
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,767.35,587.72
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,844.28,643.76
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,920.71,693.56
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,957.11,715.1
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,997.24,739.22
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,1014.42,749.98
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,1028.25,758.91
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,1037.12,764.62
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,1042.52,768.24
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,1042.48,769.54
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,1038.92,768.69
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,1029.88,763.77
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,1017.42,756.74
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,1000.11,747.38
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,979.56,735.84
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,952.13,719.29
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,922.07,700.88
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,890.45,680.47
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,855.97,657.98
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,776.43,603.64
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,700.8,549.76
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,613.49,483.83
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,536.82,424.57
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,533.58,425.08
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,521.3,417.22
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,485.36,389.1
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,444.31,355.74
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,401.25,319.01
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,354.71,277.8
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,295.95,226.12
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,240.84,176.73
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,183.92,126.57
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,134.01,83.89
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,85.6,47.36
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,47.57,24.01
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,19.92,8.03
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,12.78,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,12.29,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,19.29,4.42
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,36.81,19.25
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,78.93,43.7
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,123.67,76.89
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,177.93,122.01
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,231.89,170.43
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,291.92,224.51
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,348.09,275.22
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,407.17,327.2
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,464.34,376.34
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,522.83,425.06
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,578.57,470.16
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,633.41,513.27
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,684.49,552.41
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,734.6,588.01
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,780.54,619.77
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,824.81,649.92
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,863.62,675.81
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,899.79,699.62
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,918.52,710.71
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,927.42,715.09
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,890.86,686.38
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,841.4,645.35
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,870.09,665.55
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,897.28,684.0
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,920.74,700.39
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,942.26,715.39
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,958.69,727.6
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,972.78,738.26
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,1005.97,762.46
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,1032.85,780.96
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,986.63,750.7
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,938.48,719.32
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,922.62,709.81
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,902.78,697.28
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,868.53,675.08
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,832.07,651.16
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,787.49,621.15
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,741.73,589.58
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,684.38,546.81
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,628.09,504.12
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,606.44,489.53
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,576.59,467.4
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,508.88,412.91
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,444.35,359.82
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,388.79,312.7
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,335.56,266.23
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,287.98,223.03
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,240.71,179.12
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,186.12,130.75
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,137.85,89.31
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,89.01,52.15
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,51.14,28.1
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,21.94,10.14
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,13.76,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,14.25,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,21.35,6.93
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,42.11,22.25
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,81.86,46.05
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,125.72,79.53
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,177.12,123.15
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,231.54,171.55
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,292.62,226.27
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,349.88,277.94
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,409.28,330.29
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,445.22,362.49
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,474.19,387.29
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,508.93,414.91
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,535.9,435.22
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,569.38,459.87
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,598.78,480.62
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,641.81,512.68
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,684.46,543.89
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,731.55,578.05
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,778.58,611.64
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,844.07,660.11
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,911.05,707.42
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,935.91,722.77
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,958.08,736.44
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,942.64,723.17
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,922.62,705.68
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,932.87,712.85
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,940.9,718.32
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,948.86,725.16
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,954.33,730.33
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,950.71,728.94
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,944.77,726.03
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,968.22,745.85
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,975.3,751.78
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,959.02,741.7
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,938.43,728.73
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,900.42,703.76
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,860.56,677.24
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,802.85,636.94
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,745.42,596.29
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,714.11,574.19
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,678.9,548.3
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,631.78,512.71
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,583.17,474.88
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,526.45,428.8
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,470.82,382.36
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,410.39,330.86
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,353.07,280.67
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,293.34,227.81
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,238.24,178.35
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,181.34,128.54
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,132.09,86.84
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,87.95,52.69
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,51.71,28.88
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,23.55,11.86
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,15.73,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,13.27,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,19.55,6.95
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,39.24,22.79
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,71.95,44.78
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,110.49,73.69
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,158.34,112.91
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,206.45,155.45
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,257.94,200.97
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,306.18,243.73
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,355.36,286.1
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,408.17,330.12
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,463.81,375.21
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,518.6,418.52
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,574.86,461.79
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,651.01,520.07
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,732.64,579.97
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,780.99,611.98
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,825.32,640.8
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,877.29,674.48
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,928.98,707.24
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,963.47,727.45
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,995.16,745.61
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,1021.41,760.5
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,1044.47,773.25
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,1062.81,783.67
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,1077.64,791.92
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,1086.88,796.68
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,1092.47,799.27
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,1091.83,799.59
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,1087.51,797.68
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,1079.03,793.34
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,1066.92,786.73
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,1048.81,776.39
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,1027.29,763.83
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,1001.52,748.54
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,972.61,731.05
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,937.91,709.26
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,900.5,685.45
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,858.68,658.62
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,814.74,629.92
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,766.43,597.07
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,716.65,562.73
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,662.9,524.11
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,608.52,482.91
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,551.29,438.2
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,494.58,392.42
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,433.26,341.61
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,373.85,290.75
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,313.5,238.18
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,256.68,187.54
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,198.48,136.31
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,145.08,90.57
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,93.68,51.31
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,52.19,25.4
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,21.4,10.61
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,16.71,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,14.25,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,22.06,9.31
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,43.86,21.41
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,86.08,46.02
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,132.87,81.25
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,188.7,127.82
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,243.06,175.89
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,302.12,227.92
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,359.57,278.09
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,419.66,328.84
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,477.23,375.68
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,535.74,421.29
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,590.84,463.0
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,645.88,503.09
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,697.38,538.57
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,747.9,570.63
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,794.05,599.69
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,838.3,627.01
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,878.33,651.15
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,915.87,673.39
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,949.19,693.78
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,979.65,712.31
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,1004.67,727.39
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,1026.49,740.52
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,1044.09,752.39
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,1058.22,762.21
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,1067.34,769.15
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,1072.88,773.98
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,1070.38,773.41
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,1064.32,770.77
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,1052.37,764.67
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,1037.1,756.56
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,1018.77,746.66
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,997.22,734.68
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,971.69,719.47
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,943.23,702.32
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,908.73,680.77
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,871.75,657.46
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,830.98,631.87
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,788.3,604.62
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,741.23,573.24
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,692.96,540.57
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,641.8,502.95
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,588.86,463.03
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,532.14,419.74
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,476.17,375.61
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,417.42,327.64
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,360.07,279.38
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,301.54,229.22
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,246.87,181.35
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,190.91,132.99
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,141.36,91.18
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,92.36,53.93
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,53.56,28.99
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,22.99,12.35
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,16.71,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,8.67,1.82
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,12.53,5.26
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,16.39,8.66
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,33.79,23.77
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,51.2,38.71
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,61.86,47.64
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,72.52,56.45
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,81.25,63.52
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,89.99,70.52
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,96.31,75.44
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,102.64,80.34
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,119.55,93.91
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,136.55,107.37
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,159.07,125.29
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,181.85,143.22
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,224.24,176.47
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,267.09,209.47
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,294.55,230.19
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,322.22,250.94
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,341.41,265.02
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,355.27,275.06
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,358.97,277.52
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,362.53,279.95
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,404.03,311.09
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,445.56,341.68
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,478.6,366.18
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,511.33,390.33
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,600.61,458.66
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,686.84,522.87
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,822.05,625.27
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,939.41,707.46
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,939.84,707.26
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,930.88,702.32
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,897.88,681.46
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,862.4,659.02
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,823.01,633.56
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,781.65,606.46
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,734.75,574.86
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,688.19,542.94
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,636.44,505.32
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,584.31,466.28
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,528.62,423.08
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,473.54,378.94
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,415.55,331.05
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,358.79,282.66
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,286.47,221.84
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,225.44,170.39
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,166.01,120.94
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,118.59,82.95
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,80.32,52.48
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,48.21,29.26
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,24.94,14.33
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,14.74,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,7.37,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,2.95,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,8.19,1.25
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,11.57,4.33
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,17.84,9.88
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,24.12,15.39
