Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.1,8.1,2.0,1.97,0.0
2018,5,24,5,15,0.0,5.5,1.1,8.45,5.5,5.3,0.0
2018,5,24,5,30,0.0,9.0,1.1,8.8,9.0,8.67,1.72
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,16.55,7.75
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,26.5,15.24
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,54.86,40.32
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,81.03,63.42
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,101.51,81.1
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,121.42,97.9
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,131.31,105.93
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,140.64,113.29
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,138.33,110.93
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,135.63,108.26
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,137.86,109.68
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,140.17,111.17
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,151.47,120.0
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,162.82,128.79
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,188.96,149.39
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,215.36,169.9
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,236.08,185.72
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,256.99,201.57
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,251.69,196.9
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,246.29,192.31
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,236.33,184.33
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,226.31,176.34
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,234.43,182.61
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,246.64,191.97
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,289.1,224.85
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,331.65,257.28
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,484.22,373.27
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,630.09,479.14
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,632.0,479.2
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,633.29,480.14
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,588.06,447.87
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,537.2,411.46
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,483.69,372.76
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,431.07,334.03
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,391.95,305.37
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,353.37,276.66
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,304.91,239.96
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,254.26,200.94
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,250.45,198.59
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,246.37,195.88
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,220.52,175.93
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,195.17,156.21
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,180.05,144.58
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,164.75,132.62
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,157.8,127.46
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,147.42,118.8
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,174.59,139.64
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,190.09,148.68
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,167.77,126.54
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,141.08,100.4
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,99.51,66.73
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,64.55,40.84
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,37.0,23.37
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,22.44,7.88
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,13.76,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.95,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,9.64,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,16.4,8.27
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,28.0,18.15
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,39.6,28.47
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,62.41,47.92
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,86.23,68.09
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,102.9,82.19
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,120.08,96.52
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,96.98,77.06
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,72.52,56.3
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,79.32,61.84
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,86.23,67.38
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,111.17,87.85
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,136.28,108.12
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,160.58,127.49
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,185.03,146.76
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,172.86,136.56
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,160.58,126.44
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,147.72,115.91
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,134.78,105.32
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,160.12,125.64
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,185.64,145.81
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,212.8,167.07
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,240.1,188.22
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,234.93,183.92
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,229.7,179.77
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,217.0,169.78
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,204.24,159.75
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,192.42,150.53
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,180.57,141.25
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,205.59,161.22
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,230.55,180.93
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,222.45,174.62
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,214.34,168.43
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,318.64,253.88
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,415.15,330.51
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,401.66,320.59
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,387.08,310.44
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,309.35,247.9
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,237.31,188.88
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,282.71,226.04
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,326.03,260.69
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,333.3,268.22
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,332.59,269.24
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,301.46,244.42
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,271.63,220.48
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,269.63,218.9
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,264.01,213.43
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,230.18,184.49
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,195.57,154.2
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,168.13,128.07
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,135.91,97.27
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,96.55,64.81
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,62.33,38.87
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,32.5,19.4
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,17.05,5.29
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,11.8,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,4.91,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,12.06,0.0
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,19.27,10.76
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,32.17,21.16
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,42.49,30.96
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,58.85,45.21
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,75.43,59.45
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,111.24,89.28
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,149.76,121.21
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,192.88,156.49
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,240.75,195.4
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,279.83,226.7
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,320.96,259.18
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,372.08,299.46
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,426.95,342.04
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,492.25,392.27
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,559.66,443.08
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,583.72,458.84
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,605.06,472.46
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,621.96,482.8
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,636.7,491.44
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,678.19,521.7
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,720.79,552.24
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,753.13,575.08
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,780.91,594.67
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,731.4,555.47
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,677.15,512.85
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,677.17,512.94
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,676.27,512.07
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,746.16,566.65
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,813.93,618.61
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,914.83,696.42
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,998.94,754.78
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,993.95,752.08
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,985.14,747.57
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,966.44,736.35
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,944.39,722.86
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,899.32,693.04
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,850.7,660.49
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,814.01,636.61
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,774.95,610.58
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,739.22,585.77
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,699.79,557.99
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,649.02,520.46
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,597.83,481.4
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,544.68,439.28
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,491.69,396.04
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,435.12,348.66
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,379.6,300.91
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,322.13,250.71
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,268.11,202.54
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,212.38,153.23
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,162.21,109.48
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,113.48,70.23
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,73.22,41.73
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,37.02,21.31
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,22.9,9.69
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,15.24,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,7.86,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,16.07,0.0
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,26.68,16.98
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,47.77,32.24
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,71.47,51.09
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,117.22,79.87
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,191.19,134.6
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,245.84,181.11
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,309.67,235.42
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,364.72,282.78
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,422.24,330.63
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,477.26,375.14
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,533.41,418.91
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,586.46,459.44
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,639.6,498.81
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,689.55,533.91
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,738.63,565.97
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,784.3,596.19
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,828.38,625.02
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,867.1,649.44
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,903.58,672.19
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,935.39,692.56
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,964.47,711.12
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,989.74,726.62
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,1011.95,740.18
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,1029.05,751.4
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,1042.84,760.61
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,1050.76,766.17
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,1055.26,769.67
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,1055.31,770.18
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,1051.9,768.62
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,1044.55,764.49
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,1033.77,758.26
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,1016.72,748.03
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,996.44,735.76
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,971.68,720.25
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,943.99,702.81
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,910.81,682.02
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,875.14,659.41
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,835.56,633.56
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,794.02,606.13
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,748.61,575.68
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,701.82,543.86
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,651.77,508.5
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,601.16,470.56
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,547.0,428.75
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,493.12,385.98
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,436.67,340.1
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,381.7,294.02
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,324.65,245.69
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,270.62,198.72
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,213.98,149.64
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,163.37,106.14
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,113.8,66.6
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,71.91,37.4
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,35.2,18.33
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,21.92,9.44
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,14.25,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,9.83,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,17.26,1.11
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,26.07,16.34
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,58.83,29.58
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,101.97,57.23
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,147.83,92.91
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,201.53,137.8
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,254.15,183.48
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,310.95,232.18
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,366.22,279.15
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,423.88,326.66
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,479.97,371.18
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,537.07,414.88
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,590.37,454.51
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,643.53,492.76
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,692.87,526.5
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,741.23,557.46
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,786.33,586.84
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,829.66,614.77
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,868.5,639.37
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,904.96,662.28
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,937.84,683.03
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,968.01,702.0
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,992.87,717.58
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,1014.67,731.28
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,1031.83,741.92
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,1045.69,750.6
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,1054.17,756.5
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,1059.23,760.37
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,1058.85,761.37
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,1055.04,760.31
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,1045.31,754.91
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,1032.27,747.5
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,1015.41,738.01
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,995.38,726.5
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,970.92,711.52
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,943.59,694.66
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,911.12,674.75
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,876.15,653.01
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,836.9,627.82
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,795.73,601.09
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,750.34,571.0
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,703.62,539.61
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,652.69,504.29
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,601.81,467.03
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,546.79,425.38
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,492.35,382.9
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,435.75,337.56
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,380.85,292.15
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,324.29,244.63
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,269.69,197.62
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,214.71,150.25
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,164.68,107.51
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,115.74,68.58
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,74.35,39.61
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,37.44,19.91
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,22.8,10.47
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,15.24,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,10.81,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,17.69,2.04
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,26.29,16.57
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,59.97,30.27
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,103.86,58.85
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,150.36,95.73
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,203.43,141.19
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,257.69,189.65
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,314.8,240.44
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,370.67,289.5
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,428.93,339.18
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,485.13,385.89
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,542.29,431.87
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,596.09,474.1
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,649.92,515.13
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,700.36,552.26
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,749.82,586.4
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,795.37,617.2
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,839.47,646.63
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,880.53,673.47
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,919.58,698.63
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,952.62,720.02
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,982.88,739.47
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,1008.23,756.01
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,1030.46,770.51
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,1048.04,781.97
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,1062.22,791.28
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,1071.44,797.69
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,1077.15,801.9
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,1077.3,802.71
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,1073.92,801.3
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,1066.03,796.83
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,1054.68,790.13
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,1037.9,779.9
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,1017.8,767.49
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,993.58,752.51
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,966.32,735.38
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,933.88,714.51
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,898.78,691.67
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,859.08,665.63
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,817.23,637.75
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,771.09,605.56
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,723.44,571.93
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,672.59,536.14
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,621.12,497.22
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,566.24,454.1
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,511.61,409.87
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,453.44,361.52
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,396.85,313.03
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,338.44,262.12
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,283.13,212.74
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,224.7,160.88
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,172.65,115.14
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,121.68,73.47
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,78.54,42.54
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,39.55,21.35
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,23.69,11.81
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,16.22,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,10.81,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,19.75,3.81
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,30.82,20.82
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,57.82,35.04
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,91.43,58.9
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,130.9,90.87
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,176.22,129.84
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,223.09,171.49
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,275.8,218.35
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,336.87,271.46
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,406.03,330.91
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,446.79,366.53
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,483.95,397.89
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,537.34,441.23
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,591.47,484.04
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,633.48,515.91
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,672.77,544.92
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,678.99,546.38
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,678.67,542.52
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,730.68,581.57
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,783.56,620.53
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,869.97,687.6
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,957.65,749.28
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,988.76,769.96
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,1022.56,792.8
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,1040.49,804.71
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,1055.2,814.52
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,1064.61,820.33
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,1070.65,823.93
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,1071.8,824.83
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,1069.56,823.51
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,1062.42,818.77
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,1051.93,811.83
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,1035.7,801.3
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,1016.31,788.63
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,991.12,771.54
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,963.15,752.52
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,925.59,727.2
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,886.11,700.33
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,843.71,671.09
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,801.98,642.07
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,754.61,608.01
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,706.35,572.68
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,660.68,538.22
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,613.93,501.94
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,546.38,447.35
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,482.83,394.89
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,403.47,328.83
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,333.44,269.94
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,255.45,204.91
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,190.9,151.87
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,161.1,124.46
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,128.85,94.42
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,98.92,67.88
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,69.78,44.01
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,41.06,25.57
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,27.2,15.05
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,18.18,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.93,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,10.81,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,20.15,4.67
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,31.9,21.86
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,62.49,36.44
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,104.67,65.09
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,148.0,99.65
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,198.95,143.4
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,250.66,189.88
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,307.46,240.85
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,362.0,289.6
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,420.28,340.32
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,475.17,387.0
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,531.67,433.59
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,585.8,477.13
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,640.2,519.66
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,689.02,556.91
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,738.07,591.48
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,783.56,623.35
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,827.5,653.77
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,866.57,679.9
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,903.49,704.25
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,936.72,726.75
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,967.36,747.38
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,992.85,764.25
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,1015.36,779.09
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,1032.3,790.45
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,1046.01,799.72
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,1055.46,805.7
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,1061.54,809.5
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,1061.23,809.22
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,1057.53,806.78
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,1049.51,800.89
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,1038.22,792.89
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,1022.11,782.46
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,1002.79,769.91
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,978.96,754.26
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,952.16,736.55
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,919.95,715.13
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,885.25,691.83
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,846.18,665.24
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,805.15,637.0
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,759.0,604.46
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,711.53,570.58
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,662.45,534.18
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,611.52,494.72
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,557.51,451.78
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,503.84,407.88
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,446.53,359.83
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,390.82,311.73
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,332.59,260.57
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,278.33,211.79
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,222.18,161.59
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,171.14,116.44
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,121.47,75.57
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,79.73,45.16
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,42.74,24.23
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,25.15,13.79
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,18.18,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,4.91,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,10.81,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,18.86,4.51
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,30.63,20.76
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,61.88,33.62
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,103.18,61.09
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,149.07,97.46
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,202.48,142.94
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,254.45,189.3
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,311.79,239.93
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,366.79,288.05
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,424.31,336.82
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,479.89,382.61
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,536.66,427.73
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,589.91,468.52
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,643.27,507.93
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,692.99,543.21
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,741.9,575.29
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,787.57,605.14
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,831.8,633.56
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,871.04,657.57
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,908.26,679.89
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,940.95,700.25
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,970.88,718.73
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,996.41,734.45
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,1018.9,748.23
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,1035.74,759.14
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,1049.27,768.05
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,1058.44,774.25
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,1064.15,778.36
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,1064.91,780.2
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,1062.19,779.88
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,1053.5,775.88
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,1041.42,769.7
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,1024.53,760.48
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,1004.41,749.07
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,979.77,734.2
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,952.19,717.28
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,919.91,697.14
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,885.04,675.03
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,845.82,649.62
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,804.59,622.47
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,759.42,591.51
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,712.8,559.16
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,662.47,523.84
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,611.42,485.47
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,557.36,443.45
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,503.39,400.28
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,446.74,353.62
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,391.43,306.62
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,334.36,257.3
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,280.0,209.11
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,224.29,159.75
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,171.97,113.82
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,121.89,72.74
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,79.1,41.79
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,39.89,20.24
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,22.21,11.59
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,16.22,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,4.91,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,11.8,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,17.41,3.94
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,26.02,16.47
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,60.12,29.37
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,104.03,57.9
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,151.89,95.84
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,204.49,140.66
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,257.28,187.37
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,313.94,237.02
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,368.97,284.63
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,426.16,332.56
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,481.85,377.72
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,537.94,421.59
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,591.22,462.4
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,644.4,501.89
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,693.97,536.65
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,742.57,568.74
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,787.4,597.86
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,830.31,625.25
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,868.69,649.57
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,904.54,672.0
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,937.84,692.33
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,968.48,710.76
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,993.34,725.78
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,1015.18,738.88
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,1032.94,749.84
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,1047.43,758.79
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,1056.04,763.93
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,1061.24,767.05
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,1061.49,767.58
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,1058.29,766.05
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,1049.66,761.15
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,1037.63,754.18
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,1021.33,745.05
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,1001.8,733.84
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,977.78,719.3
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,950.84,702.8
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,918.25,682.58
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,883.11,660.5
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,843.98,635.47
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,802.8,608.75
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,757.43,578.32
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,710.65,546.55
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,661.22,512.66
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,611.13,475.8
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,556.84,434.49
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,502.64,392.02
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,446.27,346.66
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,391.23,300.94
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,334.26,252.79
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,280.05,205.76
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,224.76,157.75
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,172.79,112.94
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,120.48,71.76
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,78.18,42.38
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,41.28,21.52
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,23.09,12.3
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,16.71,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,4.91,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
