Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.25,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,7,22,5,15,49.0,10.0,0.45,13.5,13.0,9.83,0.0
2018,7,22,5,30,91.0,19.0,0.5,13.7,25.0,14.7,1.62
2018,7,22,5,45,93.5,28.0,0.55,13.95,38.5,25.14,13.93
2018,7,22,6,0,96.0,37.0,0.6,14.2,52.0,39.96,24.53
2018,7,22,6,15,144.0,48.5,0.65,14.65,80.0,62.94,41.38
2018,7,22,6,30,192.0,60.0,0.7,15.1,108.0,91.41,63.75
2018,7,22,6,45,110.5,82.0,0.75,15.55,111.0,104.88,79.06
2018,7,22,7,0,29.0,104.0,0.8,16.0,114.0,108.59,84.91
2018,7,22,7,15,79.0,137.5,0.9,16.5,171.0,160.0,126.07
2018,7,22,7,30,129.0,171.0,1.0,17.0,228.0,218.12,172.21
2018,7,22,7,45,333.5,154.0,1.05,17.45,324.5,305.39,240.69
2018,7,22,8,0,538.0,137.0,1.1,17.9,421.0,412.42,323.98
2018,7,22,8,15,602.0,135.0,1.15,18.3,480.5,474.38,371.42
2018,7,22,8,30,666.0,133.0,1.2,18.7,540.0,541.43,421.83
2018,7,22,8,45,558.0,180.0,1.25,19.05,538.5,550.25,426.31
2018,7,22,9,0,450.0,227.0,1.3,19.4,537.0,546.32,421.17
2018,7,22,9,15,616.0,180.5,1.35,19.6,632.0,644.18,494.6
2018,7,22,9,30,782.0,134.0,1.4,19.8,727.0,750.1,569.08
2018,7,22,9,45,826.0,120.5,1.45,20.0,772.5,798.55,600.05
2018,7,22,10,0,870.0,107.0,1.5,20.2,818.0,850.1,633.28
2018,7,22,10,15,877.5,108.0,1.55,20.35,847.0,884.48,654.82
2018,7,22,10,30,885.0,109.0,1.6,20.5,876.0,916.5,674.88
2018,7,22,10,45,891.5,108.5,1.6,20.65,898.5,943.5,690.98
2018,7,22,11,0,898.0,108.0,1.6,20.8,921.0,967.76,705.29
2018,7,22,11,15,878.5,122.5,1.65,20.85,929.5,979.29,712.43
2018,7,22,11,30,859.0,137.0,1.7,20.9,938.0,986.97,717.35
2018,7,22,11,45,877.5,127.0,1.75,20.9,951.5,1003.96,728.5
2018,7,22,12,0,896.0,117.0,1.8,20.9,965.0,1017.99,737.73
2018,7,22,12,15,905.5,111.0,1.8,20.95,968.5,1023.95,741.13
2018,7,22,12,30,915.0,105.0,1.8,21.0,972.0,1026.58,742.61
2018,7,22,12,45,916.0,103.0,1.85,21.05,966.0,1021.43,739.99
2018,7,22,13,0,917.0,101.0,1.9,21.1,960.0,1012.91,735.39
2018,7,22,13,15,847.0,136.5,1.9,21.1,921.0,969.99,708.24
2018,7,22,13,30,777.0,172.0,1.9,21.1,882.0,931.07,683.84
2018,7,22,13,45,766.5,177.0,1.95,21.1,864.0,911.22,672.33
2018,7,22,14,0,756.0,182.0,2.0,21.1,846.0,889.05,659.02
2018,7,22,14,15,825.0,138.0,2.0,21.05,842.0,885.98,658.11
2018,7,22,14,30,894.0,94.0,2.0,21.0,838.0,873.0,650.47
2018,7,22,14,45,886.0,92.5,2.05,20.95,805.0,836.08,627.29
2018,7,22,15,0,878.0,91.0,2.1,20.9,772.0,797.04,602.58
2018,7,22,15,15,868.0,89.0,2.1,20.9,733.5,754.04,574.31
2018,7,22,15,30,858.0,87.0,2.1,20.9,695.0,709.48,544.62
2018,7,22,15,45,844.5,85.0,2.15,20.65,652.5,661.21,512.64
2018,7,22,16,0,831.0,83.0,2.2,20.4,610.0,612.15,477.43
2018,7,22,16,15,814.0,80.0,2.2,20.2,563.5,559.48,437.89
2018,7,22,16,30,797.0,77.0,2.2,20.0,517.0,506.97,397.26
2018,7,22,16,45,775.0,74.5,2.2,19.8,469.0,452.47,353.78
2018,7,22,17,0,753.0,72.0,2.2,19.6,421.0,399.05,309.75
2018,7,22,17,15,722.5,68.5,2.2,19.35,371.5,342.77,262.3
2018,7,22,17,30,692.0,65.0,2.2,19.1,322.0,289.03,215.68
2018,7,22,17,45,650.0,60.5,2.2,18.85,273.0,234.0,167.63
2018,7,22,18,0,608.0,56.0,2.2,18.6,224.0,182.15,122.33
2018,7,22,18,15,547.0,50.0,2.2,18.2,178.0,131.39,80.22
2018,7,22,18,30,486.0,44.0,2.2,17.8,132.0,87.45,46.98
2018,7,22,18,45,392.5,36.0,2.2,17.4,93.0,47.14,22.66
2018,7,22,19,0,299.0,28.0,2.2,17.0,54.0,21.97,11.6
2018,7,22,19,15,171.5,16.5,2.15,16.7,29.5,16.22,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.4,5.0,4.91,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,5,15,108.5,11.0,1.9,13.2,17.5,10.81,0.0
2018,7,23,5,30,217.0,22.0,1.9,13.7,35.0,17.71,1.89
2018,7,23,5,45,330.5,31.5,1.9,14.15,72.0,28.65,14.85
2018,7,23,6,0,444.0,41.0,1.9,14.6,109.0,65.15,33.24
2018,7,23,6,15,389.5,52.0,1.85,15.2,127.5,95.3,57.63
2018,7,23,6,30,335.0,63.0,1.8,15.8,146.0,118.97,80.59
2018,7,23,6,45,264.5,88.5,1.75,16.4,163.5,146.77,108.22
2018,7,23,7,0,194.0,114.0,1.7,17.0,181.0,166.46,128.02
2018,7,23,7,15,363.5,114.0,1.7,17.5,264.0,237.82,184.03
2018,7,23,7,30,533.0,114.0,1.7,18.0,347.0,328.05,255.64
2018,7,23,7,45,662.5,96.0,1.7,18.55,421.0,398.55,312.0
2018,7,23,8,0,792.0,78.0,1.7,19.1,495.0,481.67,377.25
2018,7,23,8,15,810.5,80.5,1.7,19.5,542.0,535.02,418.51
2018,7,23,8,30,829.0,83.0,1.7,19.9,589.0,588.15,458.43
2018,7,23,8,45,843.5,85.5,1.7,20.3,633.5,639.0,495.38
2018,7,23,9,0,858.0,88.0,1.7,20.7,678.0,689.28,529.78
2018,7,23,9,15,870.0,89.5,1.75,21.05,718.0,735.86,560.38
2018,7,23,9,30,882.0,91.0,1.8,21.4,758.0,781.15,589.68
2018,7,23,9,45,891.5,92.5,1.85,21.75,793.5,822.87,616.17
2018,7,23,10,0,901.0,94.0,1.9,22.1,829.0,862.65,641.08
2018,7,23,10,15,908.0,94.5,1.95,22.35,858.0,897.05,662.46
2018,7,23,10,30,915.0,95.0,2.0,22.6,887.0,928.97,682.13
2018,7,23,10,45,920.0,96.0,2.05,22.85,910.0,956.87,699.11
2018,7,23,11,0,925.0,97.0,2.1,23.1,933.0,981.87,714.21
2018,7,23,11,15,928.0,97.0,2.15,23.3,948.5,1000.86,725.62
2018,7,23,11,30,931.0,97.0,2.2,23.5,964.0,1016.63,735.09
2018,7,23,11,45,933.0,97.5,2.25,23.7,973.0,1028.64,742.27
2018,7,23,12,0,935.0,98.0,2.3,23.9,982.0,1037.28,747.42
2018,7,23,12,15,934.0,99.5,2.35,23.95,983.0,1040.53,749.73
2018,7,23,12,30,933.0,101.0,2.4,24.0,984.0,1040.34,750.01
2018,7,23,12,45,930.5,101.5,2.45,24.0,977.5,1034.19,746.78
2018,7,23,13,0,928.0,102.0,2.5,24.0,971.0,1024.67,741.53
2018,7,23,13,15,925.0,101.5,2.55,23.85,957.0,1010.3,733.7
2018,7,23,13,30,922.0,101.0,2.6,23.7,943.0,992.69,723.84
2018,7,23,13,45,917.0,101.0,2.65,23.6,922.0,970.55,710.92
2018,7,23,14,0,912.0,101.0,2.7,23.5,901.0,945.44,696.03
2018,7,23,14,15,906.0,100.0,2.75,23.3,874.0,915.58,678.18
2018,7,23,14,30,900.0,99.0,2.8,23.1,847.0,883.08,658.44
2018,7,23,14,45,777.0,134.5,2.85,22.85,761.5,790.98,597.63
2018,7,23,15,0,654.0,170.0,2.9,22.6,676.0,702.57,537.96
2018,7,23,15,15,701.5,145.5,2.9,22.6,663.5,687.84,529.24
2018,7,23,15,30,749.0,121.0,2.9,22.6,651.0,667.09,515.6
2018,7,23,15,45,794.5,103.5,2.9,22.25,634.0,647.08,502.48
2018,7,23,16,0,840.0,86.0,2.9,21.9,617.0,620.41,483.66
2018,7,23,16,15,825.0,82.5,2.95,21.65,571.0,567.92,444.21
2018,7,23,16,30,810.0,79.0,3.0,21.4,525.0,515.41,403.61
2018,7,23,16,45,789.0,75.5,3.0,21.2,476.0,459.67,359.01
2018,7,23,17,0,768.0,72.0,3.0,21.0,427.0,404.9,313.77
2018,7,23,17,15,738.5,68.5,3.0,20.7,377.0,348.16,265.82
2018,7,23,17,30,709.0,65.0,3.0,20.4,327.0,293.84,218.61
2018,7,23,17,45,667.5,60.5,3.0,20.05,277.5,237.99,169.83
2018,7,23,18,0,626.0,56.0,3.0,19.7,228.0,185.27,123.78
2018,7,23,18,15,565.0,50.0,2.95,19.15,181.0,133.53,80.94
2018,7,23,18,30,504.0,44.0,2.9,18.6,134.0,88.61,47.11
2018,7,23,18,45,409.5,35.5,2.9,18.05,94.0,46.87,22.12
2018,7,23,19,0,315.0,27.0,2.9,17.5,54.0,21.12,10.68
2018,7,23,19,15,181.5,16.0,2.85,17.15,29.5,15.73,0.0
2018,7,23,19,30,48.0,5.0,2.8,16.8,5.0,4.91,0.0
2018,7,23,19,45,24.0,2.5,2.8,16.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,5,15,93.0,11.0,2.9,14.0,16.5,10.81,0.0
2018,7,24,5,30,186.0,22.0,2.9,14.3,33.0,17.86,0.47
2018,7,24,5,45,296.0,33.0,2.9,14.65,69.0,29.29,15.82
2018,7,24,6,0,406.0,44.0,2.9,15.0,105.0,64.91,34.44
2018,7,24,6,15,479.0,51.5,2.85,15.55,150.0,105.14,61.9
2018,7,24,6,30,552.0,59.0,2.8,16.1,195.0,153.68,100.29
2018,7,24,6,45,603.0,64.5,2.8,16.65,244.0,203.29,142.95
2018,7,24,7,0,654.0,70.0,2.8,17.2,293.0,258.36,191.01
2018,7,24,7,15,690.0,73.5,2.75,17.95,343.0,312.39,238.18
2018,7,24,7,30,726.0,77.0,2.7,18.7,393.0,368.69,286.12
2018,7,24,7,45,753.0,80.5,2.7,19.45,443.0,423.96,332.0
2018,7,24,8,0,780.0,84.0,2.7,20.2,493.0,481.01,377.71
2018,7,24,8,15,800.5,86.5,2.75,20.75,540.5,534.94,419.97
2018,7,24,8,30,821.0,89.0,2.8,21.3,588.0,589.42,461.32
2018,7,24,8,45,836.5,90.5,2.8,21.85,632.0,638.96,497.65
2018,7,24,9,0,852.0,92.0,2.8,22.4,676.0,688.66,532.19
2018,7,24,9,15,862.5,94.5,2.85,22.75,716.0,734.96,563.05
2018,7,24,9,30,873.0,97.0,2.9,23.1,756.0,779.86,592.51
2018,7,24,9,45,880.5,99.0,3.0,23.45,790.5,820.19,618.74
2018,7,24,10,0,888.0,101.0,3.1,23.8,825.0,858.47,643.36
2018,7,24,10,15,896.0,102.0,3.15,24.1,854.5,893.92,665.69
2018,7,24,10,30,904.0,103.0,3.2,24.4,884.0,926.96,686.27
2018,7,24,10,45,910.5,102.5,3.25,24.65,907.0,954.48,703.22
2018,7,24,11,0,917.0,102.0,3.3,24.9,930.0,979.19,718.32
2018,7,24,11,15,921.0,101.5,3.35,25.05,945.5,998.52,730.2
2018,7,24,11,30,925.0,101.0,3.4,25.2,961.0,1014.68,740.11
2018,7,24,11,45,928.5,100.0,3.45,25.35,970.0,1026.59,747.35
2018,7,24,12,0,932.0,99.0,3.5,25.5,979.0,1035.16,752.54
2018,7,24,12,15,930.0,100.5,3.5,25.5,979.5,1037.41,753.84
2018,7,24,12,30,928.0,102.0,3.5,25.5,980.0,1036.22,753.07
2018,7,24,12,45,924.5,103.5,3.55,25.5,973.0,1030.13,749.64
2018,7,24,13,0,921.0,105.0,3.6,25.5,966.0,1020.69,744.16
2018,7,24,13,15,919.5,103.5,3.65,25.45,952.5,1006.83,736.04
2018,7,24,13,30,918.0,102.0,3.7,25.4,939.0,989.69,725.84
2018,7,24,13,45,915.5,101.0,3.7,25.3,919.5,968.93,713.12
2018,7,24,14,0,913.0,100.0,3.7,25.2,900.0,945.1,698.39
2018,7,24,14,15,908.5,98.0,3.7,25.0,873.0,915.49,680.05
2018,7,24,14,30,904.0,96.0,3.7,24.8,846.0,883.16,659.8
2018,7,24,14,45,897.5,93.5,3.7,24.65,813.0,846.08,636.03
2018,7,24,15,0,891.0,91.0,3.7,24.5,780.0,806.73,610.51
2018,7,24,15,15,880.5,89.5,3.7,24.5,741.0,763.29,581.51
2018,7,24,15,30,870.0,88.0,3.7,24.5,702.0,718.3,551.11
2018,7,24,15,45,860.0,85.0,3.65,23.95,660.0,670.77,519.46
2018,7,24,16,0,850.0,82.0,3.6,23.4,618.0,622.1,484.41
2018,7,24,16,15,837.0,78.5,3.55,23.1,572.5,570.27,445.26
2018,7,24,16,30,824.0,75.0,3.5,22.8,527.0,518.06,404.63
2018,7,24,16,45,804.5,71.5,3.5,22.5,478.0,462.43,360.2
2018,7,24,17,0,785.0,68.0,3.5,22.2,429.0,407.48,314.85
2018,7,24,17,15,756.5,64.5,3.45,21.8,379.0,350.21,266.45
2018,7,24,17,30,728.0,61.0,3.4,21.4,329.0,295.23,218.65
2018,7,24,17,45,688.5,56.5,3.35,21.0,279.0,238.87,169.34
2018,7,24,18,0,649.0,52.0,3.3,20.6,229.0,186.54,123.48
2018,7,24,18,15,588.5,46.5,3.25,20.05,182.0,134.25,80.22
2018,7,24,18,30,528.0,41.0,3.2,19.5,135.0,87.42,45.06
2018,7,24,18,45,432.5,33.5,3.15,19.0,94.5,45.33,20.43
2018,7,24,19,0,337.0,26.0,3.1,18.5,54.0,20.29,9.72
2018,7,24,19,15,194.5,15.5,3.1,18.15,29.5,15.24,0.0
2018,7,24,19,30,52.0,5.0,3.1,17.8,5.0,4.91,0.0
2018,7,24,19,45,26.0,2.5,3.05,17.5,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,2.9,16.7,17.0,9.83,0.0
2018,7,25,5,30,256.0,20.0,2.9,17.3,34.0,15.98,0.0
2018,7,25,5,45,375.5,27.5,2.9,17.95,71.5,24.17,14.3
2018,7,25,6,0,495.0,35.0,2.9,18.6,109.0,62.81,29.37
2018,7,25,6,15,563.5,41.0,2.8,19.1,155.0,105.79,57.97
2018,7,25,6,30,632.0,47.0,2.7,19.6,201.0,156.59,97.93
2018,7,25,6,45,677.0,51.0,2.65,20.1,250.5,207.59,141.85
2018,7,25,7,0,722.0,55.0,2.6,20.6,300.0,263.34,190.56
2018,7,25,7,15,753.5,58.0,2.6,21.25,350.5,317.97,238.31
2018,7,25,7,30,785.0,61.0,2.6,21.9,401.0,375.88,287.5
2018,7,25,7,45,808.0,63.5,2.6,22.6,450.5,431.16,333.21
2018,7,25,8,0,831.0,66.0,2.6,23.3,500.0,487.71,378.27
2018,7,25,8,15,848.5,68.5,2.65,23.95,548.0,542.22,420.41
2018,7,25,8,30,866.0,71.0,2.7,24.6,596.0,596.9,461.23
2018,7,25,8,45,880.0,72.0,2.75,25.25,640.5,647.65,497.94
2018,7,25,9,0,894.0,73.0,2.8,25.9,685.0,697.71,531.39
2018,7,25,9,15,897.0,78.0,2.85,26.2,723.0,742.86,561.03
2018,7,25,9,30,900.0,83.0,2.9,26.5,761.0,785.92,588.86
2018,7,25,9,45,898.5,90.0,2.95,26.8,794.0,825.13,613.76
2018,7,25,10,0,897.0,97.0,3.0,27.1,827.0,861.6,636.59
2018,7,25,10,15,903.5,98.5,3.05,27.25,856.0,896.56,658.64
2018,7,25,10,30,910.0,100.0,3.1,27.4,885.0,929.0,678.9
2018,7,25,10,45,914.0,101.0,3.2,27.5,907.5,955.92,695.99
2018,7,25,11,0,918.0,102.0,3.3,27.6,930.0,979.9,711.21
2018,7,25,11,15,920.5,103.0,3.35,27.6,945.5,999.36,723.47
2018,7,25,11,30,923.0,104.0,3.4,27.6,961.0,1015.62,733.77
2018,7,25,11,45,924.0,105.0,3.45,27.6,969.5,1027.1,741.09
2018,7,25,12,0,925.0,106.0,3.5,27.6,978.0,1035.21,746.39
2018,7,25,12,15,926.5,105.0,3.55,27.5,979.0,1038.37,748.94
2018,7,25,12,30,928.0,104.0,3.6,27.4,980.0,1038.11,749.44
2018,7,25,12,45,929.0,102.5,3.6,27.25,974.5,1033.41,746.99
2018,7,25,13,0,930.0,101.0,3.6,27.1,969.0,1025.27,742.46
2018,7,25,13,15,927.5,100.5,3.6,26.95,955.5,1011.34,734.29
2018,7,25,13,30,925.0,100.0,3.6,26.8,942.0,994.13,724.1
2018,7,25,13,45,921.0,99.5,3.65,26.65,921.5,972.32,711.27
2018,7,25,14,0,917.0,99.0,3.7,26.5,901.0,947.48,696.43
2018,7,25,14,15,911.0,97.5,3.7,26.3,873.5,916.91,677.57
2018,7,25,14,30,905.0,96.0,3.7,26.1,846.0,883.69,656.84
2018,7,25,14,45,897.0,94.5,3.7,25.9,812.5,846.32,633.14
2018,7,25,15,0,889.0,93.0,3.7,25.7,779.0,806.79,607.74
2018,7,25,15,15,878.5,91.0,3.7,25.7,740.0,762.87,578.55
2018,7,25,15,30,868.0,89.0,3.7,25.7,701.0,717.4,547.95
2018,7,25,15,45,855.0,87.5,3.7,25.1,658.5,669.42,516.39
2018,7,25,16,0,842.0,86.0,3.7,24.5,616.0,620.57,481.37
2018,7,25,16,15,825.0,83.5,3.65,24.1,569.5,567.75,441.74
2018,7,25,16,30,808.0,81.0,3.6,23.7,523.0,515.14,401.08
2018,7,25,16,45,785.5,77.5,3.6,23.3,473.5,458.69,356.32
2018,7,25,17,0,763.0,74.0,3.6,22.9,424.0,403.38,311.0
2018,7,25,17,15,732.0,71.0,3.6,22.4,374.0,346.78,263.48
2018,7,25,17,30,701.0,68.0,3.6,21.9,324.0,292.77,216.83
2018,7,25,17,45,657.5,63.0,3.55,21.45,274.0,235.3,167.04
2018,7,25,18,0,614.0,58.0,3.5,21.0,224.0,183.2,121.82
2018,7,25,18,15,550.5,51.5,3.45,20.45,177.0,131.31,79.27
2018,7,25,18,30,487.0,45.0,3.4,19.9,130.0,86.58,46.01
2018,7,25,18,45,386.5,36.5,3.35,19.35,90.5,45.76,22.09
2018,7,25,19,0,286.0,28.0,3.3,18.8,51.0,22.44,10.99
2018,7,25,19,15,161.0,17.0,3.3,18.55,28.0,16.71,0.0
2018,7,25,19,30,36.0,6.0,3.3,18.3,5.0,0.0,0.0
2018,7,25,19,45,18.0,3.0,3.3,18.0,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,5,15,63.0,10.0,3.15,15.35,13.5,9.83,0.0
2018,7,26,5,30,126.0,20.0,3.1,16.0,27.0,15.72,0.0
2018,7,26,5,45,209.5,34.5,3.1,16.7,59.5,28.52,17.85
2018,7,26,6,0,293.0,49.0,3.1,17.4,92.0,60.7,34.65
2018,7,26,6,15,350.5,62.0,3.0,17.9,133.0,97.89,60.82
2018,7,26,6,30,408.0,75.0,2.9,18.4,174.0,141.62,95.3
2018,7,26,6,45,443.0,89.0,2.8,18.95,219.0,187.58,134.23
2018,7,26,7,0,478.0,103.0,2.7,19.5,264.0,237.38,176.76
2018,7,26,7,15,509.0,114.5,2.6,20.05,311.5,287.05,218.97
2018,7,26,7,30,540.0,126.0,2.5,20.6,359.0,339.72,262.68
2018,7,26,7,45,560.0,137.5,2.4,21.15,405.0,390.21,303.61
2018,7,26,8,0,580.0,149.0,2.3,21.7,451.0,443.64,345.4
2018,7,26,8,15,601.0,158.0,2.25,22.25,497.0,494.87,384.35
2018,7,26,8,30,622.0,167.0,2.2,22.8,543.0,547.12,422.81
2018,7,26,8,45,636.5,175.0,2.15,23.35,585.0,594.92,456.83
2018,7,26,9,0,651.0,183.0,2.1,23.9,627.0,642.62,489.76
2018,7,26,9,15,695.0,174.0,2.1,24.3,674.0,694.57,526.1
2018,7,26,9,30,739.0,165.0,2.1,24.7,721.0,748.06,562.43
2018,7,26,9,45,788.0,147.5,2.15,25.1,765.5,796.67,593.54
2018,7,26,10,0,837.0,130.0,2.2,25.5,810.0,847.44,625.66
2018,7,26,10,15,846.5,131.0,2.25,25.75,840.0,879.45,645.3
2018,7,26,10,30,856.0,132.0,2.3,26.0,870.0,912.57,665.72
2018,7,26,10,45,864.5,131.5,2.35,26.25,893.5,940.88,682.9
2018,7,26,11,0,873.0,131.0,2.4,26.5,917.0,966.6,698.4
2018,7,26,11,15,879.0,130.5,2.45,26.5,933.5,987.16,711.3
2018,7,26,11,30,885.0,130.0,2.5,26.5,950.0,1004.75,722.42
2018,7,26,11,45,890.0,128.0,2.6,26.5,959.5,1016.76,730.57
2018,7,26,12,0,895.0,126.0,2.7,26.5,969.0,1025.59,736.84
2018,7,26,12,15,895.5,126.5,2.75,26.45,970.5,1029.2,739.59
2018,7,26,12,30,896.0,127.0,2.8,26.4,972.0,1029.5,740.39
2018,7,26,12,45,895.0,126.5,2.9,26.3,965.5,1023.98,738.2
2018,7,26,13,0,894.0,126.0,3.0,26.2,959.0,1015.17,734.01
2018,7,26,13,15,895.5,123.0,3.05,26.1,947.0,1003.01,727.3
2018,7,26,13,30,897.0,120.0,3.1,26.0,935.0,987.56,718.55
2018,7,26,13,45,898.5,115.0,3.2,25.95,915.5,966.83,706.62
2018,7,26,14,0,900.0,110.0,3.3,25.9,896.0,942.89,692.55
2018,7,26,14,15,898.5,106.5,3.35,25.75,870.5,914.69,675.52
2018,7,26,14,30,897.0,103.0,3.4,25.6,845.0,883.63,656.47
2018,7,26,14,45,894.0,99.0,3.45,25.5,813.0,848.06,634.09
2018,7,26,15,0,891.0,95.0,3.5,25.4,781.0,809.99,609.78
2018,7,26,15,15,880.5,93.0,3.5,25.4,742.0,765.95,580.58
2018,7,26,15,30,870.0,91.0,3.5,25.4,703.0,720.35,549.97
2018,7,26,15,45,859.5,87.5,3.6,24.95,660.0,671.87,518.18
2018,7,26,16,0,849.0,84.0,3.7,24.5,617.0,622.3,482.73
2018,7,26,16,15,835.5,80.5,3.75,24.2,571.0,570.13,443.67
2018,7,26,16,30,822.0,77.0,3.8,23.9,525.0,517.62,403.09
2018,7,26,16,45,799.0,74.5,3.8,23.55,475.5,461.39,358.29
2018,7,26,17,0,776.0,72.0,3.8,23.2,426.0,406.14,312.85
2018,7,26,17,15,744.0,68.5,3.8,22.7,375.0,347.96,264.02
2018,7,26,17,30,712.0,65.0,3.8,22.2,324.0,292.47,216.13
2018,7,26,17,45,666.5,60.5,3.85,21.7,273.5,235.39,166.66
2018,7,26,18,0,621.0,56.0,3.9,21.2,223.0,181.9,120.38
2018,7,26,18,15,555.0,50.5,3.85,20.6,176.0,130.27,78.15
2018,7,26,18,30,489.0,45.0,3.8,20.0,129.0,86.05,45.56
2018,7,26,18,45,385.5,36.5,3.75,19.45,89.5,45.14,21.83
2018,7,26,19,0,282.0,28.0,3.7,18.9,50.0,22.62,10.7
2018,7,26,19,15,158.5,16.5,3.7,18.55,27.0,16.22,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,3.6,13.8,14.5,9.83,0.0
2018,7,27,5,30,184.0,20.0,3.6,14.1,29.0,16.27,0.0
2018,7,27,5,45,299.0,30.5,3.55,14.45,65.0,25.54,15.42
2018,7,27,6,0,414.0,41.0,3.5,14.8,101.0,60.74,31.18
2018,7,27,6,15,486.5,49.5,3.5,15.3,146.5,102.11,59.14
2018,7,27,6,30,559.0,58.0,3.5,15.8,192.0,151.76,98.35
2018,7,27,6,45,606.5,65.0,3.5,16.35,241.5,202.35,142.04
2018,7,27,7,0,654.0,72.0,3.5,16.9,291.0,258.05,190.93
2018,7,27,7,15,689.0,77.0,3.5,17.65,342.0,312.4,238.7
2018,7,27,7,30,724.0,82.0,3.5,18.4,393.0,370.69,288.62
2018,7,27,7,45,748.0,87.5,3.45,19.15,443.0,426.62,335.32
2018,7,27,8,0,772.0,93.0,3.4,19.9,493.0,484.06,381.58
2018,7,27,8,15,792.5,96.5,3.4,20.5,541.5,538.77,424.55
2018,7,27,8,30,813.0,100.0,3.4,21.1,590.0,594.06,466.54
2018,7,27,8,45,827.5,103.5,3.4,21.65,635.0,645.76,504.65
2018,7,27,9,0,842.0,107.0,3.4,22.2,680.0,696.92,541.15
2018,7,27,9,15,849.0,112.0,3.45,22.65,719.5,743.33,572.06
2018,7,27,9,30,856.0,117.0,3.5,23.1,759.0,785.74,599.73
2018,7,27,9,45,858.5,123.0,3.55,23.5,793.0,825.59,625.42
2018,7,27,10,0,861.0,129.0,3.6,23.9,827.0,863.09,649.22
2018,7,27,10,15,871.0,129.5,3.65,24.25,857.5,899.09,671.92
2018,7,27,10,30,881.0,130.0,3.7,24.6,888.0,932.86,692.96
2018,7,27,10,45,890.0,129.0,3.75,24.9,912.0,961.76,710.76
2018,7,27,11,0,899.0,128.0,3.8,25.2,936.0,988.0,726.77
2018,7,27,11,15,904.5,128.0,3.85,25.25,953.0,1009.05,740.09
2018,7,27,11,30,910.0,128.0,3.9,25.3,970.0,1027.03,751.48
2018,7,27,11,45,915.0,126.5,3.95,25.35,980.0,1039.81,759.57
2018,7,27,12,0,920.0,125.0,4.0,25.4,990.0,1049.32,765.65
2018,7,27,12,15,921.0,124.5,4.05,25.3,991.0,1052.48,768.19
2018,7,27,12,30,922.0,124.0,4.1,25.2,992.0,1052.24,768.67
2018,7,27,12,45,921.5,123.5,4.2,25.15,986.0,1047.09,766.24
2018,7,27,13,0,921.0,123.0,4.3,25.1,980.0,1038.54,761.71
2018,7,27,13,15,920.0,121.0,4.35,25.0,966.5,1024.62,753.56
2018,7,27,13,30,919.0,119.0,4.4,24.9,953.0,1007.39,743.31
2018,7,27,13,45,917.0,116.5,4.4,24.85,932.5,985.47,729.56
2018,7,27,14,0,915.0,114.0,4.4,24.8,912.0,960.44,713.77
2018,7,27,14,15,910.0,112.0,4.4,24.65,884.5,930.23,694.74
2018,7,27,14,30,905.0,110.0,4.4,24.5,857.0,897.31,673.8
2018,7,27,14,45,897.5,107.5,4.4,24.4,823.0,859.24,649.05
2018,7,27,15,0,890.0,105.0,4.4,24.3,789.0,818.96,622.58
2018,7,27,15,15,878.0,103.5,4.4,24.3,749.0,774.27,592.5
2018,7,27,15,30,866.0,102.0,4.4,24.3,709.0,728.13,561.08
2018,7,27,15,45,847.0,102.0,4.4,23.95,664.5,678.92,527.16
2018,7,27,16,0,828.0,102.0,4.4,23.6,620.0,627.74,489.51
2018,7,27,16,15,788.5,105.5,4.4,23.25,568.0,568.14,444.37
2018,7,27,16,30,749.0,109.0,4.4,22.9,516.0,510.46,399.52
2018,7,27,16,45,700.0,110.5,4.4,22.5,462.0,448.94,350.68
2018,7,27,17,0,651.0,112.0,4.4,22.1,408.0,391.33,303.74
2018,7,27,17,15,603.0,107.5,4.4,21.45,356.0,332.5,255.18
2018,7,27,17,30,555.0,103.0,4.4,20.8,304.0,278.26,209.41
2018,7,27,17,45,491.0,95.5,4.35,20.15,253.0,220.71,161.08
2018,7,27,18,0,427.0,88.0,4.3,19.5,202.0,171.15,119.72
2018,7,27,18,15,362.5,74.0,4.25,18.85,156.5,122.47,80.49
2018,7,27,18,30,298.0,60.0,4.2,18.2,111.0,81.12,49.54
2018,7,27,18,45,218.0,44.0,4.1,17.55,74.5,44.78,25.75
2018,7,27,19,0,138.0,28.0,4.0,16.9,38.0,21.92,9.81
2018,7,27,19,15,73.0,15.0,4.0,16.55,20.0,14.74,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.2,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,5,15,16.5,5.0,3.1,13.75,6.0,4.91,0.0
2018,7,28,5,30,33.0,10.0,3.1,14.2,12.0,8.66,0.0
2018,7,28,5,45,67.0,26.5,3.1,14.65,34.5,22.55,12.8
2018,7,28,6,0,101.0,43.0,3.1,15.1,57.0,44.44,27.97
2018,7,28,6,15,135.0,66.0,3.05,15.65,93.0,76.4,52.72
2018,7,28,6,30,169.0,89.0,3.0,16.2,129.0,112.71,82.05
2018,7,28,6,45,198.5,113.5,2.9,16.75,171.5,153.54,115.89
2018,7,28,7,0,228.0,138.0,2.8,17.3,214.0,197.89,152.71
2018,7,28,7,15,256.0,161.5,2.8,17.7,260.0,244.14,190.93
2018,7,28,7,30,284.0,185.0,2.8,18.1,306.0,293.41,231.05
2018,7,28,7,45,308.5,205.5,2.75,18.45,352.0,341.07,269.2
2018,7,28,8,0,333.0,226.0,2.7,18.8,398.0,390.98,308.3
2018,7,28,8,15,354.0,243.0,2.65,19.3,442.0,437.6,343.83
2018,7,28,8,30,375.0,260.0,2.6,19.8,486.0,485.72,379.62
2018,7,28,8,45,342.5,275.5,2.55,20.3,494.0,499.05,388.08
2018,7,28,9,0,310.0,291.0,2.5,20.8,502.0,508.67,393.5
2018,7,28,9,15,340.0,303.0,2.5,21.35,547.0,557.09,428.24
2018,7,28,9,30,370.0,315.0,2.5,21.9,592.0,607.09,463.21
2018,7,28,9,45,434.0,313.0,2.55,22.5,653.0,676.12,511.88
2018,7,28,10,0,498.0,311.0,2.6,23.1,714.0,744.45,558.98
2018,7,28,10,15,518.0,317.0,2.65,23.35,749.5,784.8,585.79
2018,7,28,10,30,538.0,323.0,2.7,23.6,785.0,824.58,612.11
2018,7,28,10,45,540.0,331.0,2.75,23.8,805.0,848.86,627.48
2018,7,28,11,0,542.0,339.0,2.8,24.0,825.0,871.29,641.64
2018,7,28,11,15,551.5,340.0,2.9,24.0,842.5,891.91,655.76
2018,7,28,11,30,561.0,341.0,3.0,24.0,860.0,910.69,668.68
2018,7,28,11,45,562.5,343.5,3.05,24.0,867.5,921.08,675.54
2018,7,28,12,0,564.0,346.0,3.1,24.0,875.0,929.24,681.04
2018,7,28,12,15,621.0,310.0,3.2,24.1,893.5,951.57,698.21
2018,7,28,12,30,678.0,274.0,3.3,24.2,912.0,971.9,713.94
2018,7,28,12,45,752.0,226.0,3.35,24.25,929.0,993.2,728.38
2018,7,28,13,0,826.0,178.0,3.4,24.3,946.0,1006.55,737.44
2018,7,28,13,15,810.5,185.0,3.45,24.25,929.0,988.52,726.35
2018,7,28,13,30,795.0,192.0,3.5,24.2,912.0,967.85,713.78
2018,7,28,13,45,773.0,200.0,3.5,24.2,887.0,943.08,698.03
2018,7,28,14,0,751.0,208.0,3.5,24.2,862.0,913.02,678.74
2018,7,28,14,15,734.0,210.0,3.55,24.05,832.5,879.63,657.82
2018,7,28,14,30,717.0,212.0,3.6,23.9,803.0,844.64,635.64
2018,7,28,14,45,693.5,214.0,3.6,23.8,766.5,802.93,607.64
2018,7,28,15,0,670.0,216.0,3.6,23.7,730.0,760.58,578.41
2018,7,28,15,15,655.0,210.0,3.6,23.7,691.0,716.38,547.53
2018,7,28,15,30,640.0,204.0,3.6,23.7,652.0,671.56,515.68
2018,7,28,15,45,618.0,198.5,3.65,23.15,608.5,622.13,480.97
2018,7,28,16,0,596.0,193.0,3.7,22.6,565.0,571.6,444.59
2018,7,28,16,15,573.5,183.5,3.7,22.15,518.5,519.26,405.64
2018,7,28,16,30,551.0,174.0,3.7,21.7,472.0,468.01,366.49
2018,7,28,16,45,526.5,162.0,3.7,21.2,424.5,414.68,324.78
2018,7,28,17,0,502.0,150.0,3.7,20.7,377.0,363.15,283.36
2018,7,28,17,15,471.5,136.5,3.7,20.15,329.0,309.96,239.7
2018,7,28,17,30,441.0,123.0,3.7,19.6,281.0,259.67,197.48
2018,7,28,17,45,403.0,108.0,3.65,19.0,235.0,209.09,154.73
2018,7,28,18,0,365.0,93.0,3.6,18.4,189.0,162.63,115.44
2018,7,28,18,15,314.5,76.5,3.6,17.9,146.5,117.19,78.42
2018,7,28,18,30,264.0,60.0,3.6,17.4,104.0,77.56,48.14
2018,7,28,18,45,199.0,43.0,3.55,16.85,70.0,42.85,24.79
2018,7,28,19,0,134.0,26.0,3.5,16.3,36.0,20.3,8.13
2018,7,28,19,15,71.0,13.5,3.55,16.05,18.5,13.27,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.8,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.5,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.85,14.45,6.5,5.41,0.0
2018,7,29,5,30,39.0,11.0,2.8,14.8,13.0,9.5,0.0
2018,7,29,5,45,84.5,29.0,2.8,15.15,39.0,24.37,14.08
2018,7,29,6,0,130.0,47.0,2.8,15.5,65.0,49.36,31.06
2018,7,29,6,15,174.0,69.5,2.75,15.8,104.0,83.76,57.12
2018,7,29,6,30,218.0,92.0,2.7,16.1,143.0,123.6,88.99
2018,7,29,6,45,256.5,112.5,2.6,16.4,187.0,165.57,123.79
2018,7,29,7,0,295.0,133.0,2.5,16.7,231.0,211.93,162.55
2018,7,29,7,15,332.5,149.5,2.5,17.0,277.0,258.37,201.35
2018,7,29,7,30,370.0,166.0,2.5,17.3,323.0,308.71,242.87
2018,7,29,7,45,403.0,179.5,2.45,17.55,370.5,359.52,284.11
2018,7,29,8,0,436.0,193.0,2.4,17.8,418.0,412.0,325.77
2018,7,29,8,15,466.0,204.0,2.4,18.4,465.0,463.1,365.1
2018,7,29,8,30,496.0,215.0,2.4,19.0,512.0,516.36,405.03
2018,7,29,8,45,523.5,221.5,2.4,19.6,556.5,565.42,440.91
2018,7,29,9,0,551.0,228.0,2.4,20.2,601.0,615.79,476.87
2018,7,29,9,15,608.0,216.0,2.45,20.85,651.0,671.86,517.01
2018,7,29,9,30,665.0,204.0,2.5,21.5,701.0,729.47,557.38
2018,7,29,9,45,719.0,186.5,2.5,22.1,747.0,781.23,592.58
2018,7,29,10,0,773.0,169.0,2.5,22.7,793.0,832.31,624.86
2018,7,29,10,15,794.5,164.0,2.55,22.9,826.0,870.63,649.33
2018,7,29,10,30,816.0,159.0,2.6,23.1,859.0,907.53,672.76
2018,7,29,10,45,817.5,164.0,2.6,23.35,881.0,934.46,688.89
2018,7,29,11,0,819.0,169.0,2.6,23.6,903.0,958.59,703.21
2018,7,29,11,15,819.0,173.0,2.65,23.5,918.0,977.39,715.47
2018,7,29,11,30,819.0,177.0,2.7,23.4,933.0,993.18,725.89
2018,7,29,11,45,775.5,204.5,2.75,23.3,925.5,986.66,721.91
2018,7,29,12,0,732.0,232.0,2.8,23.2,918.0,981.28,718.98
2018,7,29,12,15,706.5,245.5,2.85,23.0,908.0,971.92,713.78
2018,7,29,12,30,681.0,259.0,2.9,22.8,898.0,959.63,706.76
2018,7,29,12,45,651.5,282.0,2.95,22.65,890.0,950.28,700.7
2018,7,29,13,0,622.0,305.0,3.0,22.5,882.0,938.39,692.63
2018,7,29,13,15,635.0,292.0,3.05,22.3,873.5,930.09,688.94
2018,7,29,13,30,648.0,279.0,3.1,22.1,865.0,918.95,683.32
2018,7,29,13,45,658.5,261.0,3.1,21.9,845.0,897.55,670.56
2018,7,29,14,0,669.0,243.0,3.1,21.7,825.0,873.26,655.85
2018,7,29,14,15,668.0,235.5,3.15,21.45,801.0,846.46,639.2
2018,7,29,14,30,667.0,228.0,3.2,21.2,777.0,817.45,620.81
2018,7,29,14,45,687.0,209.0,3.2,21.0,754.0,792.18,605.04
2018,7,29,15,0,707.0,190.0,3.2,20.8,731.0,763.43,586.49
2018,7,29,15,15,700.0,182.0,3.2,20.8,694.0,721.9,557.39
2018,7,29,15,30,693.0,174.0,3.2,20.8,657.0,679.03,526.86
2018,7,29,15,45,664.5,171.5,3.25,20.15,610.5,626.06,489.36
2018,7,29,16,0,636.0,169.0,3.3,19.5,564.0,574.02,451.54
2018,7,29,16,15,599.5,165.5,3.35,19.15,514.5,517.6,408.84
2018,7,29,16,30,563.0,162.0,3.4,18.8,465.0,461.96,365.69
2018,7,29,16,45,481.0,159.5,3.4,18.45,401.0,390.0,308.72
2018,7,29,17,0,399.0,157.0,3.4,18.1,337.0,325.76,257.07
2018,7,29,17,15,369.0,140.0,3.4,17.75,290.5,274.9,215.13
2018,7,29,17,30,339.0,123.0,3.4,17.4,244.0,227.03,174.88
2018,7,29,17,45,318.5,107.5,3.45,17.05,207.0,186.22,139.73
2018,7,29,18,0,298.0,92.0,3.5,16.7,170.0,147.61,106.36
2018,7,29,18,15,251.0,75.0,3.45,16.4,131.0,106.5,72.73
2018,7,29,18,30,204.0,58.0,3.4,16.1,92.0,70.82,45.23
2018,7,29,18,45,145.5,41.0,3.35,15.8,61.0,40.31,24.07
2018,7,29,19,0,87.0,24.0,3.3,15.5,30.0,20.13,7.34
2018,7,29,19,15,46.0,12.5,3.3,15.4,15.5,12.29,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.15,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,5,15,13.5,5.0,3.1,13.6,5.5,4.91,0.0
2018,7,30,5,30,27.0,10.0,3.1,13.8,11.0,8.66,0.0
2018,7,30,5,45,63.0,27.0,3.1,13.95,34.5,22.59,12.51
2018,7,30,6,0,99.0,44.0,3.1,14.1,58.0,44.81,28.47
2018,7,30,6,15,138.5,68.5,3.1,14.5,96.0,78.62,54.63
2018,7,30,6,30,178.0,93.0,3.1,14.9,134.0,117.47,85.97
2018,7,30,6,45,214.5,116.0,3.1,15.25,178.0,159.05,120.48
2018,7,30,7,0,251.0,139.0,3.1,15.6,222.0,204.89,158.81
2018,7,30,7,15,287.0,158.5,3.05,16.2,268.5,251.31,197.32
2018,7,30,7,30,323.0,178.0,3.0,16.8,315.0,301.54,238.43
2018,7,30,7,45,356.5,194.0,3.0,17.4,362.5,350.88,278.18
2018,7,30,8,0,390.0,210.0,3.0,18.0,410.0,403.32,319.54
2018,7,30,8,15,412.0,223.5,2.95,18.65,453.0,449.85,355.25
2018,7,30,8,30,434.0,237.0,2.9,19.3,496.0,500.64,393.2
2018,7,30,8,45,452.0,249.5,2.85,20.0,538.0,546.72,426.56
2018,7,30,9,0,470.0,262.0,2.8,20.7,580.0,593.46,459.54
2018,7,30,9,15,482.0,273.0,2.85,21.3,616.0,634.75,488.25
2018,7,30,9,30,494.0,284.0,2.9,21.9,652.0,675.76,516.2
2018,7,30,9,45,502.0,294.0,2.9,22.55,683.5,712.05,539.93
2018,7,30,10,0,510.0,304.0,2.9,23.2,715.0,747.41,562.58
2018,7,30,10,15,516.0,312.5,3.0,23.45,741.5,778.42,583.27
2018,7,30,10,30,522.0,321.0,3.1,23.7,768.0,808.05,602.88
2018,7,30,10,45,523.5,329.5,3.15,23.9,788.0,832.02,618.24
2018,7,30,11,0,525.0,338.0,3.2,24.1,808.0,854.16,632.33
2018,7,30,11,15,527.5,343.5,3.3,24.15,822.5,872.31,644.47
2018,7,30,11,30,530.0,349.0,3.4,24.2,837.0,888.5,655.32
2018,7,30,11,45,529.0,353.0,3.45,24.2,844.0,897.65,661.32
2018,7,30,12,0,528.0,357.0,3.5,24.2,851.0,904.63,665.96
2018,7,30,12,15,575.5,328.5,3.55,24.25,867.5,924.64,681.14
2018,7,30,12,30,623.0,300.0,3.6,24.3,884.0,943.01,695.11
2018,7,30,12,45,683.5,262.5,3.65,24.35,899.0,962.3,710.04
2018,7,30,13,0,744.0,225.0,3.7,24.4,914.0,977.53,720.44
2018,7,30,13,15,719.5,235.5,3.75,24.15,894.0,955.14,706.78
2018,7,30,13,30,695.0,246.0,3.8,23.9,874.0,930.57,691.9
2018,7,30,13,45,661.0,259.0,3.8,23.7,845.0,897.72,670.28
2018,7,30,14,0,627.0,272.0,3.8,23.5,816.0,863.65,647.21
2018,7,30,14,15,601.0,275.0,3.8,23.2,783.0,826.02,622.14
2018,7,30,14,30,575.0,278.0,3.8,22.9,750.0,786.89,595.75
2018,7,30,14,45,540.0,281.5,3.75,22.55,710.0,741.51,564.34
2018,7,30,15,0,505.0,285.0,3.7,22.2,670.0,696.72,532.93
2018,7,30,15,15,490.0,275.5,3.7,22.2,633.0,655.03,503.43
2018,7,30,15,30,475.0,266.0,3.7,22.2,596.0,613.18,473.35
2018,7,30,15,45,448.5,256.0,3.65,21.5,552.0,563.16,437.68
2018,7,30,16,0,422.0,246.0,3.6,20.8,508.0,514.44,402.23
2018,7,30,16,15,397.5,232.0,3.6,20.4,463.0,461.93,362.9
2018,7,30,16,30,373.0,218.0,3.6,20.0,418.0,414.06,326.23
2018,7,30,16,45,352.0,200.0,3.6,19.65,374.0,365.8,288.44
2018,7,30,17,0,331.0,182.0,3.6,19.3,330.0,319.29,251.19
2018,7,30,17,15,311.0,162.5,3.6,18.8,288.0,273.6,213.95
2018,7,30,17,30,291.0,143.0,3.6,18.3,246.0,229.88,177.56
2018,7,30,17,45,266.5,121.0,3.6,17.8,204.0,184.76,139.66
2018,7,30,18,0,242.0,99.0,3.6,17.3,162.0,142.44,103.96
2018,7,30,18,15,207.0,78.0,3.6,16.9,123.5,102.47,71.11
2018,7,30,18,30,172.0,57.0,3.6,16.5,85.0,66.76,43.07
2018,7,30,18,45,128.0,39.0,3.65,16.1,56.0,37.77,22.37
2018,7,30,19,0,84.0,21.0,3.7,15.7,27.0,17.73,4.98
2018,7,30,19,15,44.0,11.0,3.7,15.5,14.0,10.81,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,15.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,3.5,3.2,13.5,4.0,3.44,0.0
2018,7,31,5,30,24.0,7.0,3.2,13.9,8.0,6.88,0.0
2018,7,31,5,45,55.0,21.5,3.2,14.25,28.0,18.18,8.76
2018,7,31,6,0,86.0,36.0,3.2,14.6,48.0,37.0,22.37
2018,7,31,6,15,119.0,59.5,3.15,15.15,83.0,68.19,46.6
2018,7,31,6,30,152.0,83.0,3.1,15.7,118.0,103.71,75.33
2018,7,31,6,45,182.0,107.5,3.0,16.2,159.5,143.58,108.4
2018,7,31,7,0,212.0,132.0,2.9,16.7,201.0,187.06,144.59
2018,7,31,7,15,241.0,155.0,2.9,17.15,246.5,232.22,182.01
2018,7,31,7,30,270.0,178.0,2.9,17.6,292.0,280.54,221.48
2018,7,31,7,45,296.0,198.5,2.85,18.05,338.0,328.07,259.65
2018,7,31,8,0,322.0,219.0,2.8,18.5,384.0,378.06,298.93
2018,7,31,8,15,347.0,235.5,2.8,18.95,429.0,425.82,335.74
2018,7,31,8,30,372.0,252.0,2.8,19.4,474.0,475.5,373.2
2018,7,31,8,45,395.0,264.0,2.75,19.85,516.0,521.08,406.72
2018,7,31,9,0,418.0,276.0,2.7,20.3,558.0,567.9,440.42
2018,7,31,9,15,487.5,264.0,2.7,21.15,612.0,629.68,484.81
2018,7,31,9,30,557.0,252.0,2.7,22.0,666.0,692.17,528.65
2018,7,31,9,45,642.0,220.0,2.75,22.85,719.5,752.33,570.83
2018,7,31,10,0,727.0,188.0,2.8,23.7,773.0,814.54,612.62
2018,7,31,10,15,740.5,189.0,2.85,24.05,803.5,850.84,635.43
2018,7,31,10,30,754.0,190.0,2.9,24.4,834.0,885.47,657.14
2018,7,31,10,45,766.0,189.0,2.95,24.8,858.5,911.71,672.97
2018,7,31,11,0,778.0,188.0,3.0,25.2,883.0,938.69,689.31
2018,7,31,11,15,785.0,187.5,3.1,25.3,899.5,958.99,702.4
2018,7,31,11,30,792.0,187.0,3.2,25.4,916.0,976.61,713.83
2018,7,31,11,45,797.5,186.5,3.25,25.5,926.0,989.93,722.18
2018,7,31,12,0,803.0,186.0,3.3,25.6,936.0,1000.32,728.74
2018,7,31,12,15,816.5,177.5,3.35,25.6,941.0,1007.51,733.62
2018,7,31,12,30,830.0,169.0,3.4,25.6,946.0,1011.54,736.59
2018,7,31,12,45,846.0,157.5,3.5,25.65,944.5,1011.66,737.36
2018,7,31,13,0,862.0,146.0,3.6,25.7,943.0,1002.69,732.32
2018,7,31,13,15,856.0,147.0,3.65,25.6,928.5,987.54,723.44
2018,7,31,13,30,850.0,148.0,3.7,25.5,914.0,969.44,712.69
2018,7,31,13,45,841.0,148.5,3.75,25.45,892.0,950.17,701.07
2018,7,31,14,0,832.0,149.0,3.8,25.4,870.0,923.03,684.17
2018,7,31,14,15,824.0,148.5,3.85,25.2,843.0,893.3,665.89
2018,7,31,14,30,816.0,148.0,3.9,25.0,816.0,861.26,645.9
2018,7,31,14,45,805.0,145.5,3.95,24.8,781.5,822.54,621.12
2018,7,31,15,0,794.0,143.0,4.0,24.6,747.0,782.09,594.88
2018,7,31,15,15,780.5,139.5,4.0,24.6,707.5,737.24,564.56
2018,7,31,15,30,767.0,136.0,4.0,24.6,668.0,691.3,532.6
2018,7,31,15,45,748.0,133.0,4.05,24.0,624.0,641.86,497.78
2018,7,31,16,0,729.0,130.0,4.1,23.4,580.0,591.62,461.4
2018,7,31,16,15,698.5,127.5,4.1,22.9,531.0,535.45,419.14
2018,7,31,16,30,668.0,125.0,4.1,22.4,482.0,480.85,376.92
2018,7,31,16,45,630.5,121.5,4.1,21.9,432.0,423.82,331.69
2018,7,31,17,0,593.0,118.0,4.1,21.4,382.0,369.73,287.6
2018,7,31,17,15,548.0,111.0,4.05,20.8,331.5,312.7,240.37
2018,7,31,17,30,503.0,104.0,4.0,20.2,281.0,258.86,194.95
2018,7,31,17,45,444.0,93.5,3.95,19.55,231.5,203.96,148.81
