Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,15,732.5,236.0,1.55,23.3,891.0,981.2,706.42
2018,8,20,12,30,767.0,215.0,1.6,23.5,901.0,991.89,713.24
2018,8,20,12,45,810.0,187.0,1.7,23.7,906.5,996.08,716.78
2018,8,20,13,0,853.0,159.0,1.8,23.9,912.0,1000.94,720.9
2018,8,20,13,15,846.0,159.5,1.85,23.85,895.5,983.37,710.87
2018,8,20,13,30,839.0,160.0,1.9,23.8,879.0,962.79,699.16
2018,8,20,13,45,829.0,160.5,1.95,23.8,855.5,936.57,683.66
2018,8,20,14,0,819.0,161.0,2.0,23.8,832.0,907.77,666.43
2018,8,20,14,15,807.0,160.0,2.05,23.55,801.5,873.3,645.94
2018,8,20,14,30,795.0,159.0,2.1,23.3,771.0,836.75,623.85
2018,8,20,14,45,779.0,158.0,2.15,23.1,734.5,797.13,599.25
2018,8,20,15,0,763.0,157.0,2.2,22.9,698.0,754.05,571.89
2018,8,20,15,15,746.5,153.5,2.2,22.9,657.0,706.96,539.52
2018,8,20,15,30,730.0,150.0,2.2,22.9,616.0,659.13,505.67
2018,8,20,15,45,703.5,146.0,2.25,22.15,568.5,603.98,467.25
2018,8,20,16,0,677.0,142.0,2.3,21.4,521.0,549.58,428.11
2018,8,20,16,15,636.5,138.5,2.3,20.8,469.0,489.21,382.7
2018,8,20,16,30,596.0,135.0,2.3,20.2,417.0,431.64,338.09
2018,8,20,16,45,551.5,127.5,2.25,19.6,365.0,369.99,289.03
2018,8,20,17,0,507.0,120.0,2.2,19.0,313.0,314.09,243.25
2018,8,20,17,15,456.5,109.0,2.2,18.3,263.5,257.09,195.93
2018,8,20,17,30,406.0,98.0,2.2,17.6,214.0,205.36,152.31
2018,8,20,17,45,338.0,83.0,2.15,16.85,166.0,151.65,107.84
2018,8,20,18,0,270.0,68.0,2.1,16.1,118.0,105.74,70.89
2018,8,20,18,15,197.5,49.0,2.05,15.6,79.5,63.58,38.92
2018,8,20,18,30,125.0,30.0,2.0,15.1,41.0,30.92,15.25
2018,8,20,18,45,68.0,16.5,1.9,14.6,22.0,16.22,0.0
2018,8,20,19,0,11.0,3.0,1.8,14.1,3.0,2.95,0.0
2018,8,20,19,15,5.5,1.5,1.75,13.9,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.65,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,8,21,5,45,14.5,10.5,1.2,12.1,11.5,10.32,0.0
2018,8,21,6,0,27.0,20.0,1.2,12.3,22.0,19.29,7.86
2018,8,21,6,15,31.5,41.5,1.2,12.65,45.5,42.1,28.16
2018,8,21,6,30,36.0,63.0,1.2,13.0,69.0,65.36,48.12
2018,8,21,6,45,50.5,83.5,1.25,13.3,95.5,90.5,69.32
2018,8,21,7,0,65.0,104.0,1.3,13.6,122.0,117.47,92.04
2018,8,21,7,15,57.5,122.5,1.3,13.95,141.0,137.34,109.15
2018,8,21,7,30,50.0,141.0,1.3,14.3,160.0,156.38,125.05
2018,8,21,7,45,42.5,159.0,1.3,14.7,176.5,174.1,139.34
2018,8,21,8,0,35.0,177.0,1.3,15.1,193.0,191.0,152.54
2018,8,21,8,15,35.5,195.5,1.3,15.4,213.5,211.87,168.71
2018,8,21,8,30,36.0,214.0,1.3,15.7,234.0,232.8,184.64
2018,8,21,8,45,37.0,232.5,1.35,16.0,254.5,254.09,200.7
2018,8,21,9,0,38.0,251.0,1.4,16.3,275.0,275.46,216.62
2018,8,21,9,15,36.0,264.5,1.4,16.6,288.5,289.65,226.69
2018,8,21,9,30,34.0,278.0,1.4,16.9,302.0,303.61,236.53
2018,8,21,9,45,37.5,298.0,1.4,17.15,325.5,328.4,254.7
2018,8,21,10,0,41.0,318.0,1.4,17.4,349.0,353.42,272.81
2018,8,21,10,15,48.5,338.0,1.45,17.6,376.5,382.05,293.76
2018,8,21,10,30,56.0,358.0,1.5,17.8,404.0,411.04,314.79
2018,8,21,10,45,75.5,381.5,1.5,18.0,445.0,454.9,346.77
2018,8,21,11,0,95.0,405.0,1.5,18.2,486.0,499.46,378.7
2018,8,21,11,15,84.0,405.0,1.5,18.35,477.5,490.86,371.32
2018,8,21,11,30,73.0,405.0,1.5,18.5,469.0,481.58,363.87
2018,8,21,11,45,78.0,414.0,1.5,18.6,483.0,496.74,374.67
2018,8,21,12,0,83.0,423.0,1.5,18.7,497.0,511.64,385.11
2018,8,21,12,15,99.0,429.0,1.5,18.7,517.5,533.87,401.37
2018,8,21,12,30,115.0,435.0,1.5,18.7,538.0,563.76,422.83
2018,8,21,12,45,118.0,430.5,1.5,18.7,535.0,561.14,420.99
2018,8,21,13,0,121.0,426.0,1.5,18.7,532.0,557.91,419.03
2018,8,21,13,15,119.5,418.5,1.5,18.6,522.0,546.64,411.45
2018,8,21,13,30,118.0,411.0,1.5,18.5,512.0,534.88,403.61
2018,8,21,13,45,137.5,395.5,1.5,18.4,510.0,533.57,404.08
2018,8,21,14,0,157.0,380.0,1.5,18.3,508.0,530.88,403.5
2018,8,21,14,15,286.5,347.0,1.45,18.1,570.5,609.82,464.37
2018,8,21,14,30,416.0,314.0,1.4,17.9,633.0,679.09,516.24
2018,8,21,14,45,408.0,303.0,1.35,17.75,603.5,640.7,489.0
2018,8,21,15,0,400.0,292.0,1.3,17.6,574.0,607.09,465.77
2018,8,21,15,15,386.0,278.5,1.3,17.6,537.5,566.05,436.84
2018,8,21,15,30,372.0,265.0,1.3,17.6,501.0,525.14,407.55
2018,8,21,15,45,377.5,249.5,1.25,17.2,474.0,494.84,386.16
2018,8,21,16,0,383.0,234.0,1.2,16.8,447.0,463.19,363.1
2018,8,21,16,15,386.5,217.5,1.2,16.45,415.5,428.15,336.95
2018,8,21,16,30,390.0,201.0,1.2,16.1,384.0,392.06,309.14
2018,8,21,16,45,360.5,182.5,1.15,15.8,336.5,338.79,266.98
2018,8,21,17,0,331.0,164.0,1.1,15.5,289.0,288.27,226.13
2018,8,21,17,15,292.0,143.0,1.1,15.15,241.0,235.2,182.72
2018,8,21,17,30,253.0,122.0,1.1,14.8,193.0,186.37,142.18
2018,8,21,17,45,204.5,98.0,1.05,14.4,147.5,137.14,101.55
2018,8,21,18,0,156.0,74.0,1.0,14.0,102.0,93.69,66.2
2018,8,21,18,15,99.0,50.0,1.0,13.7,65.5,55.72,36.6
2018,8,21,18,30,42.0,26.0,1.0,13.4,29.0,25.22,12.27
2018,8,21,18,45,22.0,14.0,0.95,13.15,15.5,13.76,0.0
2018,8,21,19,0,2.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,8,21,19,15,1.0,1.0,0.9,12.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.85,11.55,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,11.8,1.0,0.0,0.0
2018,8,22,5,45,1.5,7.5,0.8,12.05,7.5,7.37,0.0
2018,8,22,6,0,2.0,14.0,0.8,12.3,14.0,13.55,3.81
2018,8,22,6,15,10.0,29.5,0.75,12.7,31.0,29.3,18.36
2018,8,22,6,30,18.0,45.0,0.7,13.1,48.0,45.97,32.58
2018,8,22,6,45,9.0,60.0,0.7,13.5,61.5,59.65,44.93
2018,8,22,7,0,0.0,75.0,0.7,13.9,75.0,72.43,56.18
2018,8,22,7,15,0.0,88.5,0.7,14.35,88.5,85.58,67.1
2018,8,22,7,30,0.0,102.0,0.7,14.8,102.0,98.76,77.79
2018,8,22,7,45,0.0,116.5,0.7,15.25,116.5,112.94,89.08
2018,8,22,8,0,0.0,131.0,0.7,15.7,131.0,127.15,100.19
2018,8,22,8,15,1.0,145.5,0.7,16.1,146.0,141.93,111.62
2018,8,22,8,30,2.0,160.0,0.7,16.5,161.0,156.84,122.99
2018,8,22,8,45,5.0,175.0,0.75,16.85,178.0,173.63,135.83
2018,8,22,9,0,8.0,190.0,0.8,17.2,195.0,190.73,148.8
2018,8,22,9,15,10.5,208.5,0.85,17.65,215.5,211.22,164.21
2018,8,22,9,30,13.0,227.0,0.9,18.1,236.0,231.95,179.63
2018,8,22,9,45,16.0,245.5,0.95,18.5,257.0,253.3,195.41
2018,8,22,10,0,19.0,264.0,1.0,18.9,278.0,274.86,211.2
2018,8,22,10,15,30.0,296.5,1.05,19.2,320.0,323.46,247.45
2018,8,22,10,30,41.0,329.0,1.1,19.5,362.0,367.81,279.82
2018,8,22,10,45,64.5,362.0,1.15,19.8,416.0,424.7,321.32
2018,8,22,11,0,88.0,395.0,1.2,20.1,470.0,482.6,362.7
2018,8,22,11,15,108.0,406.5,1.25,20.25,500.0,523.03,391.3
2018,8,22,11,30,128.0,418.0,1.3,20.4,530.0,556.21,414.75
2018,8,22,11,45,233.5,398.5,1.35,20.6,605.0,647.82,481.61
2018,8,22,12,0,339.0,379.0,1.4,20.8,680.0,732.28,541.57
2018,8,22,12,15,478.0,328.0,1.4,20.8,753.0,823.67,606.07
2018,8,22,12,30,617.0,277.0,1.4,20.8,826.0,907.45,663.99
2018,8,22,12,45,693.0,242.0,1.45,20.75,853.5,941.9,687.85
2018,8,22,13,0,769.0,207.0,1.5,20.7,881.0,971.8,707.81
2018,8,22,13,15,764.5,205.0,1.5,20.55,865.5,954.78,697.32
2018,8,22,13,30,760.0,203.0,1.5,20.4,850.0,934.93,685.61
2018,8,22,13,45,753.0,201.0,1.5,20.2,827.5,910.08,670.81
2018,8,22,14,0,746.0,199.0,1.5,20.0,805.0,882.77,654.39
2018,8,22,14,15,736.0,195.5,1.5,19.75,775.5,848.99,633.71
2018,8,22,14,30,726.0,192.0,1.5,19.5,746.0,813.26,611.58
2018,8,22,14,45,713.0,188.0,1.45,19.25,710.5,772.87,585.14
2018,8,22,15,0,700.0,184.0,1.4,19.0,675.0,731.16,556.95
2018,8,22,15,15,683.0,179.0,1.4,19.0,634.5,684.46,524.67
2018,8,22,15,30,666.0,174.0,1.4,19.0,594.0,637.24,491.35
2018,8,22,15,45,644.5,167.5,1.3,18.4,549.5,585.43,454.24
2018,8,22,16,0,623.0,161.0,1.2,17.8,505.0,534.07,416.52
2018,8,22,16,15,594.5,154.0,1.2,17.4,457.5,477.45,374.08
2018,8,22,16,30,566.0,147.0,1.2,17.0,410.0,424.53,333.11
2018,8,22,16,45,529.0,136.5,1.15,16.6,360.0,366.5,286.81
2018,8,22,17,0,492.0,126.0,1.1,16.2,310.0,311.72,241.88
2018,8,22,17,15,443.5,114.0,1.1,15.75,260.5,255.35,195.06
2018,8,22,17,30,395.0,102.0,1.1,15.3,211.0,204.07,151.76
2018,8,22,17,45,332.5,85.5,1.05,14.85,164.0,150.95,107.57
2018,8,22,18,0,270.0,69.0,1.0,14.4,117.0,105.03,70.41
2018,8,22,18,15,188.0,49.5,1.0,14.0,77.5,62.13,38.29
2018,8,22,18,30,106.0,30.0,1.0,13.6,38.0,29.19,13.43
2018,8,22,18,45,54.5,15.5,0.95,13.25,19.5,15.24,0.0
2018,8,22,19,0,3.0,1.0,0.9,12.9,1.0,0.0,0.0
2018,8,22,19,15,1.5,0.5,0.9,12.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.4,1.0,0.0,0.0
2018,8,23,5,45,9.5,7.5,0.9,11.9,8.0,7.37,0.0
2018,8,23,6,0,14.0,14.0,0.9,12.4,15.0,13.92,3.54
2018,8,23,6,15,7.0,25.0,0.95,12.9,25.5,24.83,14.69
2018,8,23,6,30,0.0,36.0,1.0,13.4,36.0,34.77,23.84
2018,8,23,6,45,0.0,50.5,1.0,13.85,50.5,48.78,36.0
2018,8,23,7,0,0.0,65.0,1.0,14.3,65.0,62.8,47.97
2018,8,23,7,15,0.0,73.5,1.0,14.65,73.5,71.06,54.86
2018,8,23,7,30,0.0,82.0,1.0,15.0,82.0,79.32,61.58
2018,8,23,7,45,0.0,88.0,1.0,15.35,88.0,85.16,66.15
2018,8,23,8,0,0.0,94.0,1.0,15.7,94.0,91.0,70.65
2018,8,23,8,15,0.0,103.0,1.0,16.0,103.0,99.77,77.52
2018,8,23,8,30,0.0,112.0,1.0,16.3,112.0,108.57,84.32
2018,8,23,8,45,0.0,127.5,1.0,16.6,127.5,123.75,96.23
2018,8,23,9,0,0.0,143.0,1.0,16.9,143.0,138.98,108.01
2018,8,23,9,15,1.0,152.5,1.05,17.15,153.0,149.06,115.65
2018,8,23,9,30,2.0,162.0,1.1,17.4,163.0,159.23,123.36
2018,8,23,9,45,3.5,168.5,1.15,17.6,171.0,166.94,129.12
2018,8,23,10,0,5.0,175.0,1.2,17.8,179.0,174.75,134.98
2018,8,23,10,15,7.5,192.0,1.2,18.0,198.0,193.91,149.68
2018,8,23,10,30,10.0,209.0,1.2,18.2,217.0,213.24,164.36
2018,8,23,10,45,15.0,252.0,1.25,18.35,264.5,260.93,200.75
2018,8,23,11,0,20.0,295.0,1.3,18.5,312.0,309.08,236.79
2018,8,23,11,15,19.5,294.0,1.35,18.6,311.0,307.98,235.52
2018,8,23,11,30,19.0,293.0,1.4,18.7,310.0,306.79,234.48
2018,8,23,11,45,19.0,296.5,1.45,18.75,313.5,310.52,237.23
2018,8,23,12,0,19.0,300.0,1.5,18.8,317.0,314.18,239.92
2018,8,23,12,15,25.5,326.0,1.5,18.75,348.5,354.44,270.12
2018,8,23,12,30,32.0,352.0,1.5,18.7,380.0,387.74,294.73
2018,8,23,12,45,50.0,374.0,1.55,18.65,417.5,427.91,324.9
2018,8,23,13,0,68.0,396.0,1.6,18.6,455.0,467.65,354.46
2018,8,23,13,15,92.5,400.5,1.6,18.5,479.5,494.56,374.87
2018,8,23,13,30,117.0,405.0,1.6,18.4,504.0,527.79,399.72
2018,8,23,13,45,172.0,383.5,1.65,18.35,525.0,552.5,419.93
2018,8,23,14,0,227.0,362.0,1.7,18.3,546.0,574.14,437.9
2018,8,23,14,15,456.0,288.5,1.7,18.1,640.5,700.58,534.8
2018,8,23,14,30,685.0,215.0,1.7,17.9,735.0,801.58,610.19
2018,8,23,14,45,672.5,209.5,1.75,17.75,700.0,761.31,582.34
2018,8,23,15,0,660.0,204.0,1.8,17.6,665.0,719.8,554.52
2018,8,23,15,15,642.5,197.5,1.8,17.6,624.0,672.69,521.36
2018,8,23,15,30,625.0,191.0,1.8,17.6,583.0,625.23,487.29
2018,8,23,15,45,602.0,183.5,1.8,17.25,538.0,571.43,448.39
2018,8,23,16,0,579.0,176.0,1.8,16.9,493.0,520.32,410.39
2018,8,23,16,15,546.0,168.0,1.85,16.65,445.0,464.39,367.64
2018,8,23,16,30,513.0,160.0,1.9,16.4,397.0,410.75,325.44
2018,8,23,16,45,472.0,149.5,1.95,16.1,347.5,353.81,279.61
2018,8,23,17,0,431.0,139.0,2.0,15.8,298.0,300.65,235.69
2018,8,23,17,15,354.5,123.5,2.05,15.45,241.0,235.52,182.13
2018,8,23,17,30,278.0,108.0,2.1,15.1,184.0,177.73,134.48
2018,8,23,17,45,161.0,83.0,2.1,14.75,125.0,112.95,83.11
2018,8,23,18,0,44.0,58.0,2.1,14.4,66.0,61.83,44.4
2018,8,23,18,15,24.0,39.0,2.1,14.1,43.0,39.17,25.69
2018,8,23,18,30,4.0,20.0,2.1,13.8,20.0,19.4,7.29
2018,8,23,18,45,2.5,10.5,2.15,13.5,10.5,10.32,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.1,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.35,9.0,8.85,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.7,17.0,16.47,4.87
2018,8,24,6,15,1.5,33.5,2.05,12.15,33.5,32.33,21.06
2018,8,24,6,30,0.0,50.0,2.0,12.6,50.0,48.09,35.11
2018,8,24,6,45,4.0,71.0,2.0,13.0,72.0,69.17,53.22
2018,8,24,7,0,8.0,92.0,2.0,13.4,94.0,90.86,71.61
2018,8,24,7,15,8.5,107.5,1.95,13.85,110.0,106.68,84.83
2018,8,24,7,30,9.0,123.0,1.9,14.3,126.0,122.58,97.82
2018,8,24,7,45,8.0,137.0,1.85,14.75,140.0,136.43,108.86
2018,8,24,8,0,7.0,151.0,1.8,15.2,154.0,150.18,119.58
2018,8,24,8,15,10.5,168.0,1.75,15.6,173.5,169.18,134.44
2018,8,24,8,30,14.0,185.0,1.7,16.0,193.0,188.55,149.4
2018,8,24,8,45,18.5,207.0,1.7,16.45,218.0,213.88,168.91
2018,8,24,9,0,23.0,229.0,1.7,16.9,243.0,239.66,188.49
2018,8,24,9,15,36.5,260.0,1.7,17.25,284.5,285.73,223.83
2018,8,24,9,30,50.0,291.0,1.7,17.6,326.0,329.38,256.64
2018,8,24,9,45,62.0,313.5,1.7,17.95,359.0,364.16,282.25
2018,8,24,10,0,74.0,336.0,1.7,18.3,392.0,399.72,308.14
2018,8,24,10,15,109.5,358.0,1.75,18.6,444.5,462.03,354.3
2018,8,24,10,30,145.0,380.0,1.8,18.9,497.0,520.06,396.43
2018,8,24,10,45,215.5,384.0,1.8,19.2,563.5,592.5,449.26
2018,8,24,11,0,286.0,388.0,1.8,19.5,630.0,674.69,507.43
2018,8,24,11,15,328.0,378.0,1.85,19.7,660.0,709.59,531.94
2018,8,24,11,30,370.0,368.0,1.9,19.9,690.0,744.39,556.59
2018,8,24,11,45,433.5,348.0,1.95,20.15,728.5,796.32,593.17
2018,8,24,12,0,497.0,328.0,2.0,20.4,767.0,840.49,624.09
2018,8,24,12,15,502.0,327.5,2.05,20.5,771.0,845.93,627.6
2018,8,24,12,30,507.0,327.0,2.1,20.6,775.0,849.22,630.1
2018,8,24,12,45,506.5,323.5,2.15,20.7,768.0,841.87,625.52
2018,8,24,13,0,506.0,320.0,2.2,20.8,761.0,832.4,619.64
2018,8,24,13,15,471.5,326.0,2.25,20.8,731.0,798.45,596.45
2018,8,24,13,30,437.0,332.0,2.3,20.8,701.0,763.56,572.6
2018,8,24,13,45,401.0,334.0,2.35,20.75,665.5,722.7,544.53
2018,8,24,14,0,365.0,336.0,2.4,20.7,630.0,675.82,512.03
2018,8,24,14,15,459.0,298.0,2.45,20.55,654.0,712.2,541.65
2018,8,24,14,30,553.0,260.0,2.5,20.4,678.0,735.3,561.21
2018,8,24,14,45,570.0,245.0,2.55,20.25,658.0,713.08,546.89
2018,8,24,15,0,587.0,230.0,2.6,20.1,638.0,687.88,530.5
2018,8,24,15,15,569.0,222.0,2.6,20.1,598.0,641.82,497.53
2018,8,24,15,30,551.0,214.0,2.6,20.1,558.0,595.68,464.01
2018,8,24,15,45,536.0,201.0,2.6,19.65,515.0,546.53,428.45
2018,8,24,16,0,521.0,188.0,2.6,19.2,472.0,497.55,392.04
2018,8,24,16,15,504.0,173.5,2.6,18.8,427.0,446.39,352.87
2018,8,24,16,30,487.0,159.0,2.6,18.4,382.0,396.04,313.17
2018,8,24,16,45,459.5,145.0,2.6,18.0,335.0,342.8,270.06
2018,8,24,17,0,432.0,131.0,2.6,17.6,288.0,291.92,227.74
2018,8,24,17,15,391.5,115.0,2.6,17.05,240.5,237.64,182.16
2018,8,24,17,30,351.0,99.0,2.6,16.5,193.0,187.68,139.61
2018,8,24,17,45,297.5,81.0,2.6,15.95,148.5,137.75,97.75
2018,8,24,18,0,244.0,63.0,2.6,15.4,104.0,94.05,62.17
2018,8,24,18,15,173.5,43.5,2.55,14.9,67.5,53.96,31.98
2018,8,24,18,30,103.0,24.0,2.5,14.4,31.0,23.0,7.36
2018,8,24,18,45,54.0,12.5,2.45,13.9,16.0,12.29,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.7,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,8,25,5,45,35.0,10.5,0.95,11.9,13.0,10.32,0.0
2018,8,25,6,0,67.0,20.0,0.9,12.0,25.0,18.88,5.04
2018,8,25,6,15,117.5,41.5,0.9,12.4,58.0,47.99,29.56
2018,8,25,6,30,168.0,63.0,0.9,12.8,91.0,83.42,57.29
2018,8,25,6,45,161.0,82.0,0.9,13.2,116.5,111.46,82.24
2018,8,25,7,0,154.0,101.0,0.9,13.6,142.0,137.82,105.9
2018,8,25,7,15,116.0,121.5,0.85,14.1,156.0,155.78,122.76
2018,8,25,7,30,78.0,142.0,0.8,14.6,170.0,167.74,133.55
2018,8,25,7,45,77.5,164.0,0.75,15.1,195.5,194.02,154.73
2018,8,25,8,0,77.0,186.0,0.7,15.6,221.0,220.24,175.21
2018,8,25,8,15,97.5,209.0,0.65,16.25,258.5,258.46,204.61
2018,8,25,8,30,118.0,232.0,0.6,16.9,296.0,302.14,237.48
2018,8,25,8,45,142.0,256.0,0.6,17.5,339.5,347.91,271.39
2018,8,25,9,0,166.0,280.0,0.6,18.1,383.0,395.72,306.04
2018,8,25,9,15,244.0,285.5,0.6,18.7,448.5,469.73,360.25
2018,8,25,9,30,322.0,291.0,0.6,19.3,514.0,545.09,413.74
2018,8,25,9,45,414.0,278.0,0.6,19.95,580.5,623.11,467.94
2018,8,25,10,0,506.0,265.0,0.6,20.6,647.0,701.36,520.72
2018,8,25,10,15,522.0,272.0,0.65,20.9,679.5,739.25,544.9
2018,8,25,10,30,538.0,279.0,0.7,21.2,712.0,776.26,568.71
2018,8,25,10,45,582.5,274.5,0.8,21.55,755.0,826.11,602.09
2018,8,25,11,0,627.0,270.0,0.9,21.9,798.0,877.37,635.76
2018,8,25,11,15,661.5,261.5,1.0,22.05,827.5,912.98,659.6
2018,8,25,11,30,696.0,253.0,1.1,22.2,857.0,946.89,682.36
2018,8,25,11,45,699.5,253.0,1.2,22.3,864.5,957.38,689.65
2018,8,25,12,0,703.0,253.0,1.3,22.4,872.0,965.06,695.54
2018,8,25,12,15,707.5,250.0,1.4,22.4,873.0,967.76,698.65
2018,8,25,12,30,712.0,247.0,1.5,22.4,874.0,967.55,700.02
2018,8,25,12,45,715.5,242.0,1.65,22.4,867.5,961.35,698.32
2018,8,25,13,0,719.0,237.0,1.8,22.4,861.0,952.19,694.71
2018,8,25,13,15,716.5,233.0,1.85,22.3,845.5,935.44,685.23
2018,8,25,13,30,714.0,229.0,1.9,22.2,830.0,915.95,674.03
2018,8,25,13,45,702.5,227.5,1.95,22.1,805.5,888.22,657.38
2018,8,25,14,0,691.0,226.0,2.0,22.0,781.0,858.38,639.12
2018,8,25,14,15,688.5,219.0,2.05,21.8,754.5,828.71,620.92
2018,8,25,14,30,686.0,212.0,2.1,21.6,728.0,796.81,600.86
2018,8,25,14,45,674.0,205.0,2.15,21.4,692.0,755.29,573.66
2018,8,25,15,0,662.0,198.0,2.2,21.2,656.0,712.52,545.04
2018,8,25,15,15,643.5,192.0,2.2,21.2,615.0,665.08,511.67
2018,8,25,15,30,625.0,186.0,2.2,21.2,574.0,617.38,477.43
2018,8,25,15,45,603.5,178.5,2.3,20.65,529.5,564.43,439.96
2018,8,25,16,0,582.0,171.0,2.4,20.1,485.0,514.13,403.17
2018,8,25,16,15,554.0,161.0,2.45,19.65,437.0,458.74,361.02
2018,8,25,16,30,526.0,151.0,2.5,19.2,389.0,405.16,319.0
2018,8,25,16,45,489.0,138.5,2.55,18.75,339.0,347.4,272.53
2018,8,25,17,0,452.0,126.0,2.6,18.3,289.0,293.01,227.57
2018,8,25,17,15,404.0,111.5,2.55,17.75,240.0,236.88,180.57
2018,8,25,17,30,356.0,97.0,2.5,17.2,191.0,185.9,137.4
2018,8,25,17,45,296.0,79.0,2.5,16.6,145.5,134.6,94.78
2018,8,25,18,0,236.0,61.0,2.5,16.0,100.0,90.28,59.17
2018,8,25,18,15,165.5,41.5,2.45,15.5,64.0,51.13,29.85
2018,8,25,18,30,95.0,22.0,2.4,15.0,28.0,20.69,4.64
2018,8,25,18,45,49.5,11.5,2.3,14.5,14.5,11.3,0.0
2018,8,25,19,0,4.0,1.0,2.2,14.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,8,26,5,45,3.0,7.5,1.4,11.0,7.5,7.37,0.0
2018,8,26,6,0,3.0,14.0,1.4,11.3,14.0,13.56,1.84
2018,8,26,6,15,4.5,29.0,1.35,11.75,29.5,28.33,17.56
2018,8,26,6,30,6.0,44.0,1.3,12.2,45.0,43.21,30.74
2018,8,26,6,45,6.5,62.0,1.3,12.65,63.5,61.05,46.28
2018,8,26,7,0,7.0,80.0,1.3,13.1,82.0,79.05,61.72
2018,8,26,7,15,12.5,102.0,1.25,13.5,106.0,102.61,81.41
2018,8,26,7,30,18.0,124.0,1.2,13.9,130.0,126.89,101.36
2018,8,26,7,45,31.5,148.5,1.15,14.3,161.5,159.27,127.58
2018,8,26,8,0,45.0,173.0,1.1,14.7,193.0,192.08,153.72
2018,8,26,8,15,51.5,193.5,1.1,15.1,219.0,218.66,174.46
2018,8,26,8,30,58.0,214.0,1.1,15.5,245.0,245.91,195.41
2018,8,26,8,45,81.0,237.0,1.1,15.95,284.5,286.61,226.78
2018,8,26,9,0,104.0,260.0,1.1,16.4,324.0,329.38,259.16
2018,8,26,9,15,231.5,249.5,1.15,16.8,405.5,423.75,332.75
2018,8,26,9,30,359.0,239.0,1.2,17.2,487.0,524.83,409.0
2018,8,26,9,45,494.0,202.0,1.2,17.6,562.5,607.87,470.6
2018,8,26,10,0,629.0,165.0,1.2,18.0,638.0,701.56,537.77
2018,8,26,10,15,652.5,169.0,1.25,18.25,676.5,746.3,566.93
2018,8,26,10,30,676.0,173.0,1.3,18.5,715.0,790.17,595.68
2018,8,26,10,45,668.0,178.5,1.35,18.75,726.5,805.83,605.1
2018,8,26,11,0,660.0,184.0,1.4,19.0,738.0,818.67,613.0
2018,8,26,11,15,692.0,172.5,1.5,19.15,763.0,848.41,633.15
2018,8,26,11,30,724.0,161.0,1.6,19.3,788.0,873.38,649.89
2018,8,26,11,45,700.5,168.5,1.65,19.45,779.5,865.53,644.3
2018,8,26,12,0,677.0,176.0,1.7,19.6,771.0,858.06,639.42
2018,8,26,12,15,671.5,173.5,1.8,19.65,763.5,851.26,635.83
2018,8,26,12,30,666.0,171.0,1.9,19.7,756.0,841.76,630.42
2018,8,26,12,45,667.0,181.5,1.95,19.75,763.0,849.88,636.53
2018,8,26,13,0,668.0,192.0,2.0,19.8,770.0,855.2,640.68
2018,8,26,13,15,673.5,195.0,2.1,19.75,768.5,854.07,641.3
2018,8,26,13,30,679.0,198.0,2.2,19.7,767.0,850.11,640.14
2018,8,26,13,45,687.0,186.5,2.3,19.65,749.0,830.33,628.24
2018,8,26,14,0,695.0,175.0,2.4,19.6,731.0,807.66,614.4
2018,8,26,14,15,659.0,178.5,2.45,19.45,690.0,760.34,583.06
2018,8,26,14,30,623.0,182.0,2.5,19.3,649.0,712.79,550.76
2018,8,26,14,45,451.5,229.0,2.55,19.2,559.0,601.04,467.29
2018,8,26,15,0,280.0,276.0,2.6,19.1,469.0,497.05,387.65
2018,8,26,15,15,462.5,208.5,2.6,19.1,503.5,549.97,432.27
2018,8,26,15,30,645.0,141.0,2.6,19.1,538.0,583.41,460.26
2018,8,26,15,45,625.0,132.5,2.7,18.8,493.0,531.53,421.41
2018,8,26,16,0,605.0,124.0,2.8,18.5,448.0,480.08,382.25
2018,8,26,16,15,609.5,108.0,2.8,18.25,408.0,434.39,346.25
2018,8,26,16,30,614.0,92.0,2.8,18.0,368.0,387.1,307.64
2018,8,26,16,45,543.0,97.5,2.85,17.75,319.5,328.96,259.34
2018,8,26,17,0,472.0,103.0,2.9,17.5,271.0,275.98,214.65
2018,8,26,17,15,482.5,85.5,2.9,17.05,233.5,235.05,177.85
2018,8,26,17,30,493.0,68.0,2.9,16.6,196.0,191.08,137.45
2018,8,26,17,45,444.0,58.0,2.9,16.1,153.5,141.89,94.92
2018,8,26,18,0,395.0,48.0,2.9,15.6,111.0,98.3,58.96
2018,8,26,18,15,279.5,36.0,2.85,15.15,72.5,53.82,28.01
2018,8,26,18,30,164.0,24.0,2.8,14.7,34.0,21.79,2.75
2018,8,26,18,45,82.0,12.0,2.75,14.3,17.0,11.8,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,5,45,44.5,11.5,1.9,11.5,14.5,11.3,0.0
2018,8,27,6,0,89.0,23.0,1.9,11.8,29.0,21.47,4.29
2018,8,27,6,15,127.5,40.0,1.9,12.25,56.5,47.12,28.31
2018,8,27,6,30,166.0,57.0,1.9,12.7,84.0,77.2,52.12
2018,8,27,6,45,139.5,72.5,1.85,13.15,101.0,97.97,71.84
2018,8,27,7,0,113.0,88.0,1.8,13.6,118.0,114.74,88.14
2018,8,27,7,15,61.0,105.0,1.7,14.1,121.5,121.31,95.75
2018,8,27,7,30,9.0,122.0,1.6,14.6,125.0,121.68,96.92
2018,8,27,7,45,6.5,133.0,1.5,15.1,135.5,131.97,105.02
2018,8,27,8,0,4.0,144.0,1.4,15.6,146.0,141.97,112.64
2018,8,27,8,15,9.5,163.5,1.35,16.05,168.5,164.31,130.21
2018,8,27,8,30,15.0,183.0,1.3,16.5,191.0,187.26,147.98
2018,8,27,8,45,18.5,198.5,1.25,16.95,209.5,205.54,161.77
2018,8,27,9,0,22.0,214.0,1.2,17.4,228.0,224.15,175.66
2018,8,27,9,15,60.5,223.5,1.2,17.8,264.5,265.83,208.41
2018,8,27,9,30,99.0,233.0,1.2,18.2,301.0,312.11,244.14
2018,8,27,9,45,127.5,264.5,1.2,18.55,357.0,371.29,288.47
2018,8,27,10,0,156.0,296.0,1.2,18.9,413.0,432.27,333.06
2018,8,27,10,15,258.5,285.5,1.25,19.15,488.0,520.73,399.53
2018,8,27,10,30,361.0,275.0,1.3,19.4,563.0,615.31,468.34
2018,8,27,10,45,423.0,266.5,1.35,19.65,613.5,672.39,508.56
2018,8,27,11,0,485.0,258.0,1.4,19.9,664.0,730.53,549.2
2018,8,27,11,15,521.5,244.5,1.45,20.05,688.0,762.33,571.21
2018,8,27,11,30,558.0,231.0,1.5,20.2,712.0,790.8,591.18
2018,8,27,11,45,507.0,254.5,1.6,20.3,694.5,768.86,575.08
2018,8,27,12,0,456.0,278.0,1.7,20.4,677.0,747.12,559.39
2018,8,27,12,15,464.0,273.0,1.75,20.4,679.0,750.5,562.61
2018,8,27,12,30,472.0,268.0,1.8,20.4,681.0,751.92,564.3
2018,8,27,12,45,551.5,232.0,1.85,20.4,710.5,790.69,593.77
2018,8,27,13,0,631.0,196.0,1.9,20.4,740.0,823.13,617.3
2018,8,27,13,15,630.5,196.5,1.95,20.3,731.5,814.12,611.92
2018,8,27,13,30,630.0,197.0,2.0,20.2,723.0,802.64,605.33
2018,8,27,13,45,605.0,209.5,2.05,20.1,703.5,779.12,590.17
2018,8,27,14,0,580.0,222.0,2.1,20.0,684.0,754.22,573.29
2018,8,27,14,15,690.5,178.5,2.1,19.85,708.0,785.91,598.18
2018,8,27,14,30,801.0,135.0,2.1,19.7,732.0,806.3,613.35
2018,8,27,14,45,791.5,130.5,2.1,19.55,696.5,765.75,586.41
2018,8,27,15,0,782.0,126.0,2.1,19.4,661.0,723.41,558.46
2018,8,27,15,15,766.0,123.0,2.1,19.4,620.0,676.47,526.13
2018,8,27,15,30,750.0,120.0,2.1,19.4,579.0,629.57,492.01
2018,8,27,15,45,731.0,115.5,2.1,19.0,534.5,577.74,454.14
2018,8,27,16,0,712.0,111.0,2.1,18.6,490.0,525.95,415.15
2018,8,27,16,15,685.0,106.0,2.1,18.25,442.0,469.82,371.51
2018,8,27,16,30,658.0,101.0,2.1,17.9,394.0,415.12,327.59
2018,8,27,16,45,619.5,95.0,2.1,17.55,343.5,356.38,279.21
2018,8,27,17,0,581.0,89.0,2.1,17.2,293.0,300.93,232.18
2018,8,27,17,15,526.0,81.5,2.1,16.65,243.5,242.62,182.41
2018,8,27,17,30,471.0,74.0,2.1,16.1,194.0,190.1,137.05
2018,8,27,17,45,393.5,63.5,2.1,15.55,148.0,135.63,91.65
2018,8,27,18,0,316.0,53.0,2.1,15.0,102.0,91.12,56.45
2018,8,27,18,15,208.5,37.0,2.1,14.6,64.5,48.39,26.11
2018,8,27,18,30,101.0,21.0,2.1,14.2,27.0,17.94,0.0
2018,8,27,18,45,50.5,10.5,2.05,13.75,13.5,10.32,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,28,5,45,1.5,4.0,1.35,11.9,4.0,3.93,0.0
2018,8,28,6,0,3.0,8.0,1.3,12.2,8.0,7.82,0.0
2018,8,28,6,15,1.5,15.0,1.3,12.6,15.0,14.58,6.22
2018,8,28,6,30,0.0,22.0,1.3,13.0,22.0,21.22,12.32
2018,8,28,6,45,0.0,33.0,1.3,13.45,33.0,31.85,21.6
2018,8,28,7,0,0.0,44.0,1.3,13.9,44.0,42.49,30.78
2018,8,28,7,15,0.0,57.5,1.3,14.3,57.5,55.56,41.86
2018,8,28,7,30,0.0,71.0,1.3,14.7,71.0,68.65,52.75
2018,8,28,7,45,0.0,81.0,1.3,15.15,81.0,78.36,60.62
2018,8,28,8,0,0.0,91.0,1.3,15.6,91.0,88.09,68.38
2018,8,28,8,15,0.0,102.5,1.35,15.95,102.5,99.32,77.28
2018,8,28,8,30,0.0,114.0,1.4,16.3,114.0,110.57,86.1
2018,8,28,8,45,0.0,122.5,1.4,16.7,122.5,118.9,92.43
2018,8,28,9,0,0.0,131.0,1.4,17.1,131.0,127.25,98.72
2018,8,28,9,15,0.5,142.0,1.4,17.45,142.5,138.43,107.28
2018,8,28,9,30,1.0,153.0,1.4,17.8,154.0,149.68,115.81
2018,8,28,9,45,2.0,156.0,1.45,18.15,157.5,153.48,118.44
2018,8,28,10,0,3.0,159.0,1.5,18.5,161.0,157.35,121.16
2018,8,28,10,15,5.0,174.0,1.5,18.75,178.0,174.01,133.98
2018,8,28,10,30,7.0,189.0,1.5,19.0,195.0,190.81,146.78
2018,8,28,10,45,9.5,212.5,1.55,19.3,220.5,216.64,166.48
2018,8,28,11,0,12.0,236.0,1.6,19.6,246.0,242.63,186.08
2018,8,28,11,15,12.0,236.5,1.65,19.75,246.5,243.36,186.34
2018,8,28,11,30,12.0,237.0,1.7,19.9,247.0,244.05,186.69
2018,8,28,11,45,14.0,252.5,1.75,20.05,264.5,261.63,199.98
2018,8,28,12,0,16.0,268.0,1.8,20.2,282.0,279.22,213.16
2018,8,28,12,15,24.0,304.5,1.8,20.2,325.5,331.14,252.28
2018,8,28,12,30,32.0,341.0,1.8,20.2,369.0,376.81,286.11
2018,8,28,12,45,47.0,357.0,1.85,20.2,397.5,407.73,309.36
2018,8,28,13,0,62.0,373.0,1.9,20.2,426.0,438.24,332.25
2018,8,28,13,15,98.0,381.5,1.9,20.05,463.5,480.04,364.17
2018,8,28,13,30,134.0,390.0,1.9,19.9,501.0,527.94,400.0
2018,8,28,13,45,189.0,360.0,1.9,19.75,512.0,542.76,413.08
2018,8,28,14,0,244.0,330.0,1.9,19.6,523.0,561.35,428.9
2018,8,28,14,15,450.0,245.0,1.85,19.4,585.0,646.75,496.77
2018,8,28,14,30,656.0,160.0,1.8,19.2,647.0,714.22,549.23
2018,8,28,14,45,663.5,153.5,1.8,18.95,625.0,689.54,532.65
2018,8,28,15,0,671.0,147.0,1.8,18.7,603.0,662.25,514.26
2018,8,28,15,15,739.0,124.5,1.8,18.7,598.0,657.13,512.02
2018,8,28,15,30,807.0,102.0,1.8,18.7,593.0,645.78,504.49
2018,8,28,15,45,787.0,99.0,1.7,18.05,547.0,592.5,465.25
2018,8,28,16,0,767.0,96.0,1.6,17.4,501.0,539.23,425.16
2018,8,28,16,15,740.0,92.5,1.55,16.95,452.0,482.11,380.81
2018,8,28,16,30,713.0,89.0,1.5,16.5,403.0,426.34,336.02
2018,8,28,16,45,676.5,84.0,1.45,16.05,352.0,366.62,286.77
2018,8,28,17,0,640.0,79.0,1.4,15.6,301.0,309.9,238.46
2018,8,28,17,15,535.5,75.0,1.3,15.1,240.0,237.27,177.88
2018,8,28,17,30,431.0,71.0,1.2,14.6,179.0,174.95,126.05
2018,8,28,17,45,316.5,58.0,1.15,14.05,127.0,115.02,77.91
2018,8,28,18,0,202.0,45.0,1.1,13.5,75.0,68.43,42.81
2018,8,28,18,15,116.5,29.0,1.05,13.3,45.0,34.7,18.28
2018,8,28,18,30,31.0,13.0,1.0,13.1,15.0,11.47,0.0
2018,8,28,18,45,15.5,6.5,0.95,12.9,7.5,6.39,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,5,45,117.5,11.0,1.0,12.1,18.0,10.81,0.0
2018,8,29,6,0,235.0,22.0,1.0,12.5,36.0,21.97,0.56
2018,8,29,6,15,361.5,32.0,1.05,13.05,77.0,56.52,27.36
2018,8,29,6,30,488.0,42.0,1.1,13.6,118.0,105.5,61.3
2018,8,29,6,45,562.0,48.0,1.15,14.15,167.5,155.38,101.87
2018,8,29,7,0,636.0,54.0,1.2,14.7,217.0,214.1,152.2
2018,8,29,7,15,683.0,58.5,1.2,15.1,269.0,270.59,202.28
2018,8,29,7,30,730.0,63.0,1.2,15.5,321.0,331.74,255.42
2018,8,29,7,45,762.5,67.0,1.2,15.95,373.0,390.63,305.54
2018,8,29,8,0,795.0,71.0,1.2,16.4,425.0,451.89,355.75
2018,8,29,8,15,780.5,82.0,1.25,16.75,463.0,497.95,392.98
2018,8,29,8,30,766.0,93.0,1.3,17.1,501.0,541.0,426.5
2018,8,29,8,45,571.0,158.5,1.3,17.5,477.5,525.72,412.76
2018,8,29,9,0,376.0,224.0,1.3,17.9,454.0,482.93,377.62
2018,8,29,9,15,547.5,188.0,1.35,18.2,548.5,590.02,459.44
2018,8,29,9,30,719.0,152.0,1.4,18.5,643.0,707.24,544.84
2018,8,29,9,45,820.0,120.0,1.45,18.8,708.0,779.28,592.8
2018,8,29,10,0,921.0,88.0,1.5,19.1,773.0,853.5,641.26
2018,8,29,10,15,928.0,89.5,1.55,19.3,803.0,889.72,663.7
2018,8,29,10,30,935.0,91.0,1.6,19.5,833.0,923.2,684.62
2018,8,29,10,45,939.5,92.0,1.6,19.7,855.5,950.97,701.07
2018,8,29,11,0,944.0,93.0,1.6,19.9,878.0,975.55,715.46
2018,8,29,11,15,947.5,93.5,1.65,20.0,893.5,995.32,727.78
2018,8,29,11,30,951.0,94.0,1.7,20.1,909.0,1011.64,738.0
2018,8,29,11,45,952.5,94.0,1.7,20.2,916.5,1021.94,743.79
2018,8,29,12,0,954.0,94.0,1.7,20.3,924.0,1028.58,747.43
2018,8,29,12,15,948.5,97.5,1.7,20.25,922.0,1028.47,747.36
2018,8,29,12,30,943.0,101.0,1.7,20.2,920.0,1024.66,745.16
2018,8,29,12,45,934.0,105.0,1.7,20.15,910.0,1014.39,739.0
2018,8,29,13,0,925.0,109.0,1.7,20.1,900.0,1000.66,730.8
2018,8,29,13,15,920.0,109.0,1.7,19.9,883.5,983.13,720.69
2018,8,29,13,30,915.0,109.0,1.7,19.7,867.0,962.3,708.52
2018,8,29,13,45,907.5,109.0,1.65,19.55,843.0,936.03,692.05
2018,8,29,14,0,900.0,109.0,1.6,19.4,819.0,906.84,673.71
2018,8,29,14,15,890.5,108.0,1.55,19.2,788.0,872.15,651.81
2018,8,29,14,30,881.0,107.0,1.5,19.0,757.0,835.02,628.19
2018,8,29,14,45,868.0,105.5,1.45,18.8,719.5,792.4,600.65
2018,8,29,15,0,855.0,104.0,1.4,18.6,682.0,750.76,573.56
2018,8,29,15,15,840.0,101.5,1.4,18.6,639.5,702.09,541.25
2018,8,29,15,30,825.0,99.0,1.4,18.6,597.0,652.35,506.33
2018,8,29,15,45,803.0,96.5,1.3,18.05,550.0,597.54,466.37
2018,8,29,16,0,781.0,94.0,1.2,17.5,503.0,542.87,425.35
2018,8,29,16,15,750.0,91.5,1.15,17.2,452.5,484.04,379.83
2018,8,29,16,30,719.0,89.0,1.1,16.9,402.0,426.97,334.2
2018,8,29,16,45,678.5,84.5,1.05,16.6,350.5,365.86,284.11
2018,8,29,17,0,638.0,80.0,1.0,16.3,299.0,308.18,235.33
2018,8,29,17,15,580.5,74.0,1.0,15.9,247.5,247.74,183.88
2018,8,29,17,30,523.0,68.0,1.0,15.5,196.0,193.31,136.95
2018,8,29,17,45,438.5,58.5,0.95,15.15,148.0,136.95,90.28
2018,8,29,18,0,354.0,49.0,0.9,14.8,100.0,90.4,54.02
2018,8,29,18,15,238.0,34.5,0.9,14.55,63.0,46.3,23.25
2018,8,29,18,30,122.0,20.0,0.9,14.3,26.0,16.25,0.0
2018,8,29,18,45,61.0,10.0,0.85,14.1,13.0,9.83,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,45,87.0,11.0,0.75,12.4,16.0,10.81,0.0
2018,8,30,6,0,174.0,22.0,0.8,12.7,32.0,20.36,0.0
2018,8,30,6,15,289.5,35.0,0.75,13.1,71.0,54.05,27.82
2018,8,30,6,30,405.0,48.0,0.7,13.5,110.0,100.2,60.43
2018,8,30,6,45,479.0,56.5,0.7,13.9,157.5,147.69,98.7
2018,8,30,7,0,553.0,65.0,0.7,14.3,205.0,203.65,146.06
2018,8,30,7,15,601.5,72.0,0.7,14.75,256.0,258.54,193.87
2018,8,30,7,30,650.0,79.0,0.7,15.2,307.0,318.37,244.95
2018,8,30,7,45,683.5,84.5,0.7,15.65,357.5,375.02,292.44
2018,8,30,8,0,717.0,90.0,0.7,16.1,408.0,434.29,340.31
2018,8,30,8,15,743.5,94.5,0.7,16.55,457.5,490.94,384.5
2018,8,30,8,30,770.0,99.0,0.7,17.0,507.0,548.9,428.04
2018,8,30,8,45,790.0,102.0,0.7,17.45,553.0,602.16,466.64
2018,8,30,9,0,810.0,105.0,0.7,17.9,599.0,655.37,503.91
2018,8,30,9,15,779.5,124.5,0.75,18.25,626.5,689.63,526.8
2018,8,30,9,30,749.0,144.0,0.8,18.6,654.0,720.78,546.89
2018,8,30,9,45,789.5,136.5,0.85,18.95,699.0,771.87,580.1
2018,8,30,10,0,830.0,129.0,0.9,19.3,744.0,824.9,613.82
