Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,15,844.5,128.5,1.0,19.6,775.5,862.95,638.08
2018,8,30,10,30,859.0,128.0,1.1,19.9,807.0,898.92,661.02
2018,8,30,10,45,865.0,129.0,1.25,20.15,829.5,921.67,676.23
2018,8,30,11,0,871.0,130.0,1.4,20.4,852.0,946.07,692.65
2018,8,30,11,15,874.5,131.0,1.5,20.55,867.0,965.1,705.14
2018,8,30,11,30,878.0,132.0,1.6,20.7,882.0,980.93,715.69
2018,8,30,11,45,879.0,132.5,1.75,20.85,889.0,990.55,723.03
2018,8,30,12,0,880.0,133.0,1.9,21.0,896.0,996.77,728.3
2018,8,30,12,15,881.5,131.5,2.0,21.0,895.5,997.97,730.21
2018,8,30,12,30,883.0,130.0,2.1,21.0,895.0,995.74,730.03
2018,8,30,12,45,884.0,127.5,2.2,21.0,887.0,988.52,726.72
2018,8,30,13,0,885.0,125.0,2.3,21.0,879.0,977.88,721.25
2018,8,30,13,15,880.0,125.0,2.35,20.85,863.0,960.81,711.53
2018,8,30,13,30,875.0,125.0,2.4,20.7,847.0,940.59,699.78
2018,8,30,13,45,867.5,124.5,2.45,20.6,823.0,914.57,684.01
2018,8,30,14,0,860.0,124.0,2.5,20.5,799.0,885.75,666.32
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,855.2,647.71
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,817.99,624.3
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,775.58,596.96
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,731.6,568.11
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,683.35,534.66
2018,8,30,15,30,780.0,112.0,2.7,19.5,580.0,634.23,498.5
2018,8,30,15,45,757.0,109.5,2.75,18.85,534.0,580.78,459.44
2018,8,30,16,0,734.0,107.0,2.8,18.2,488.0,528.17,419.69
2018,8,30,16,15,702.0,103.0,2.8,17.8,438.0,469.46,373.41
2018,8,30,16,30,670.0,99.0,2.8,17.4,388.0,412.68,327.21
2018,8,30,16,45,628.5,93.5,2.85,16.95,337.0,352.78,277.37
2018,8,30,17,0,587.0,88.0,2.9,16.5,286.0,296.5,229.14
2018,8,30,17,15,530.0,80.0,2.95,16.0,236.0,237.17,177.96
2018,8,30,17,30,473.0,72.0,3.0,15.5,186.0,183.88,131.62
2018,8,30,17,45,391.5,60.5,3.05,15.0,139.5,128.36,85.41
2018,8,30,18,0,310.0,49.0,3.1,14.5,93.0,83.29,50.17
2018,8,30,18,15,195.5,33.5,3.1,14.2,57.0,42.09,21.02
2018,8,30,18,30,81.0,18.0,3.1,13.9,21.0,17.69,0.0
2018,8,30,18,45,40.5,9.0,3.15,13.55,10.5,8.85,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,31,5,45,40.0,9.5,3.25,12.35,11.5,9.34,0.0
2018,8,31,6,0,80.0,19.0,3.3,12.8,23.0,17.38,0.0
2018,8,31,6,15,163.0,34.5,3.25,13.35,55.0,43.88,23.85
2018,8,31,6,30,246.0,50.0,3.2,13.9,87.0,80.61,51.01
2018,8,31,6,45,391.5,56.0,3.2,14.5,142.0,130.38,88.08
2018,8,31,7,0,537.0,62.0,3.2,15.1,197.0,196.23,141.21
2018,8,31,7,15,631.5,62.0,3.15,15.85,255.5,256.97,193.32
2018,8,31,7,30,726.0,62.0,3.1,16.6,314.0,327.97,253.9
2018,8,31,7,45,761.5,64.5,3.05,17.3,366.0,386.29,304.23
2018,8,31,8,0,797.0,67.0,3.0,18.0,418.0,447.28,355.04
2018,8,31,8,15,820.0,69.5,2.95,18.75,467.5,503.15,400.07
2018,8,31,8,30,843.0,72.0,2.9,19.5,517.0,560.37,444.4
2018,8,31,8,45,860.5,74.0,2.8,20.25,563.0,614.04,484.26
2018,8,31,9,0,878.0,76.0,2.7,21.0,609.0,667.26,522.18
2018,8,31,9,15,891.0,77.5,2.65,21.5,650.5,716.0,554.33
2018,8,31,9,30,904.0,79.0,2.6,22.0,692.0,763.33,584.82
2018,8,31,9,45,913.5,80.5,2.6,22.55,728.0,806.23,611.85
2018,8,31,10,0,923.0,82.0,2.6,23.1,764.0,846.95,637.0
2018,8,31,10,15,930.0,83.0,2.65,23.45,793.5,882.61,659.29
2018,8,31,10,30,937.0,84.0,2.7,23.8,823.0,915.51,679.6
2018,8,31,10,45,941.5,86.0,2.7,24.15,846.0,944.29,696.68
2018,8,31,11,0,946.0,88.0,2.7,24.5,869.0,969.87,711.59
2018,8,31,11,15,949.0,88.5,2.9,24.55,884.0,989.09,724.95
2018,8,31,11,30,952.0,89.0,3.1,24.6,899.0,1004.81,736.14
2018,8,31,11,45,953.0,89.0,3.25,24.65,906.0,1014.5,743.08
2018,8,31,12,0,954.0,89.0,3.4,24.7,913.0,1020.51,747.77
2018,8,31,12,15,954.0,89.0,3.6,24.6,912.5,1021.85,750.33
2018,8,31,12,30,954.0,89.0,3.8,24.5,912.0,1019.48,750.54
2018,8,31,12,45,953.0,88.5,3.95,24.4,904.0,1011.91,747.06
2018,8,31,13,0,952.0,88.0,4.1,24.3,896.0,1000.67,741.23
2018,8,31,13,15,948.5,88.0,4.2,24.1,880.0,984.02,731.82
2018,8,31,13,30,945.0,88.0,4.3,23.9,864.0,963.92,720.13
2018,8,31,13,45,940.0,87.0,4.4,23.7,840.5,938.06,704.52
2018,8,31,14,0,935.0,86.0,4.5,23.5,817.0,909.05,686.74
2018,8,31,14,15,928.0,84.5,4.6,23.25,786.5,874.82,665.58
2018,8,31,14,30,921.0,83.0,4.7,23.0,756.0,837.88,642.26
2018,8,31,14,45,911.0,82.0,4.75,22.75,719.5,796.64,615.27
2018,8,31,15,0,901.0,81.0,4.8,22.5,683.0,753.32,586.42
2018,8,31,15,15,887.5,79.0,4.8,22.5,640.5,704.64,552.47
2018,8,31,15,30,874.0,77.0,4.8,22.5,598.0,654.66,516.5
2018,8,31,15,45,857.0,74.5,4.85,21.85,551.5,600.99,476.66
2018,8,31,16,0,840.0,72.0,4.9,21.2,505.0,546.9,435.11
2018,8,31,16,15,816.5,69.0,4.85,20.75,455.0,489.73,389.14
2018,8,31,16,30,793.0,66.0,4.8,20.3,405.0,432.24,341.45
2018,8,31,16,45,758.0,62.5,4.8,19.85,352.5,370.77,289.27
2018,8,31,17,0,723.0,59.0,4.8,19.4,300.0,312.02,237.83
2018,8,31,17,15,672.0,55.0,4.7,18.75,248.5,251.21,184.22
2018,8,31,17,30,621.0,51.0,4.6,18.1,197.0,195.58,134.76
2018,8,31,17,45,538.0,44.0,4.5,17.45,148.0,136.46,85.07
2018,8,31,18,0,455.0,37.0,4.4,16.8,99.0,87.31,46.9
2018,8,31,18,15,312.0,27.5,4.35,16.25,61.5,42.25,17.33
2018,8,31,18,30,169.0,18.0,4.3,15.7,24.0,17.69,0.0
2018,8,31,18,45,84.5,9.0,4.2,15.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,5,45,26.5,8.0,3.35,13.15,9.5,7.86,0.0
2018,9,1,6,0,53.0,16.0,3.3,13.5,19.0,14.47,0.0
2018,9,1,6,15,123.0,33.5,3.2,14.1,49.5,40.21,22.06
2018,9,1,6,30,193.0,51.0,3.1,14.7,80.0,74.27,47.82
2018,9,1,6,45,312.5,65.0,3.0,15.35,133.0,123.33,85.04
2018,9,1,7,0,432.0,79.0,2.9,16.0,186.0,185.93,135.53
2018,9,1,7,15,492.0,89.0,2.75,16.55,237.5,240.18,182.15
2018,9,1,7,30,552.0,99.0,2.6,17.1,289.0,302.29,234.88
2018,9,1,7,45,589.5,106.5,2.5,17.7,339.0,357.37,281.31
2018,9,1,8,0,627.0,114.0,2.4,18.3,389.0,415.65,328.88
2018,9,1,8,15,656.5,121.0,2.3,18.95,438.5,472.13,373.43
2018,9,1,8,30,686.0,128.0,2.2,19.6,488.0,530.32,417.65
2018,9,1,8,45,707.5,133.0,2.15,20.3,533.5,582.87,456.25
2018,9,1,9,0,729.0,138.0,2.1,21.0,579.0,635.7,493.75
2018,9,1,9,15,747.0,141.5,2.1,21.4,620.5,684.46,528.03
2018,9,1,9,30,765.0,145.0,2.1,21.8,662.0,732.6,560.87
2018,9,1,9,45,779.5,147.5,2.15,22.15,698.0,774.03,587.73
2018,9,1,10,0,794.0,150.0,2.2,22.5,734.0,815.82,614.59
2018,9,1,10,15,804.0,152.5,2.3,22.7,764.0,852.09,638.18
2018,9,1,10,30,814.0,155.0,2.4,22.9,794.0,886.14,660.22
2018,9,1,10,45,821.5,156.5,2.5,23.05,817.0,914.49,678.52
2018,9,1,11,0,829.0,158.0,2.6,23.2,840.0,940.13,695.08
2018,9,1,11,15,834.5,158.0,2.7,23.25,855.5,959.47,707.79
2018,9,1,11,30,840.0,158.0,2.8,23.3,871.0,975.73,718.63
2018,9,1,11,45,843.0,158.5,2.95,23.35,879.0,986.95,726.69
2018,9,1,12,0,846.0,159.0,3.1,23.4,887.0,994.88,732.71
2018,9,1,12,15,852.0,155.5,3.15,23.4,888.0,998.13,735.14
2018,9,1,12,30,858.0,152.0,3.2,23.4,889.0,997.98,735.5
2018,9,1,12,45,864.0,147.0,3.3,23.4,883.0,992.76,733.04
2018,9,1,13,0,870.0,142.0,3.4,23.4,877.0,984.03,728.39
2018,9,1,13,15,867.0,139.5,3.45,23.35,860.5,966.04,717.44
2018,9,1,13,30,864.0,137.0,3.5,23.3,844.0,944.83,704.44
2018,9,1,13,45,859.0,135.0,3.55,23.25,820.5,919.25,688.51
2018,9,1,14,0,854.0,133.0,3.6,23.2,797.0,890.77,670.57
2018,9,1,14,15,845.5,130.5,3.65,23.1,766.5,856.07,648.39
2018,9,1,14,30,837.0,128.0,3.7,23.0,736.0,819.0,624.4
2018,9,1,14,45,826.0,124.5,3.7,22.9,699.0,776.78,596.31
2018,9,1,15,0,815.0,121.0,3.7,22.8,662.0,732.79,566.68
2018,9,1,15,15,798.0,118.0,3.7,22.8,619.5,683.62,532.12
2018,9,1,15,30,781.0,115.0,3.7,22.8,577.0,633.68,495.21
2018,9,1,15,45,759.5,110.5,3.75,22.4,530.0,579.65,455.19
2018,9,1,16,0,738.0,106.0,3.8,22.0,483.0,525.04,413.52
2018,9,1,16,15,707.5,101.5,3.85,21.55,433.0,466.43,367.51
2018,9,1,16,30,677.0,97.0,3.9,21.1,383.0,409.6,321.43
2018,9,1,16,45,636.0,91.0,3.9,20.7,331.5,349.18,271.13
2018,9,1,17,0,595.0,85.0,3.9,20.3,280.0,292.33,222.51
2018,9,1,17,15,536.0,76.5,3.9,19.6,229.0,231.79,170.8
2018,9,1,17,30,477.0,68.0,3.9,18.9,178.0,177.55,124.22
2018,9,1,17,45,392.0,56.5,3.85,18.2,131.5,122.63,79.29
2018,9,1,18,0,307.0,45.0,3.8,17.5,85.0,76.9,44.36
2018,9,1,18,15,195.0,29.5,3.8,16.95,51.0,36.55,15.67
2018,9,1,18,30,83.0,14.0,3.8,16.4,17.0,13.76,0.0
2018,9,1,18,45,41.5,7.0,3.75,15.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,5,45,38.5,8.0,1.75,13.9,10.0,7.86,0.0
2018,9,2,6,0,77.0,16.0,1.7,14.3,20.0,13.62,0.0
2018,9,2,6,15,158.0,34.0,1.65,15.1,53.5,42.82,22.67
2018,9,2,6,30,239.0,52.0,1.6,15.9,87.0,81.28,51.3
2018,9,2,6,45,304.0,69.0,1.55,16.7,131.5,125.43,86.43
2018,9,2,7,0,369.0,86.0,1.5,17.5,176.0,177.17,129.16
2018,9,2,7,15,419.0,99.5,1.45,18.0,225.0,228.3,172.45
2018,9,2,7,30,469.0,113.0,1.4,18.5,274.0,284.77,219.62
2018,9,2,7,45,507.0,124.5,1.35,19.05,323.5,339.34,264.42
2018,9,2,8,0,545.0,136.0,1.3,19.6,373.0,397.32,310.54
2018,9,2,8,15,574.5,145.0,1.25,20.2,421.0,451.45,352.21
2018,9,2,8,30,604.0,154.0,1.2,20.8,469.0,509.5,395.26
2018,9,2,8,45,626.5,161.0,1.2,21.35,514.0,560.96,432.44
2018,9,2,9,0,649.0,168.0,1.2,21.9,559.0,612.97,468.91
2018,9,2,9,15,669.0,172.5,1.2,22.4,599.5,660.93,501.6
2018,9,2,9,30,689.0,177.0,1.2,22.9,640.0,708.62,533.25
2018,9,2,9,45,705.0,179.5,1.2,23.35,675.5,750.55,560.34
2018,9,2,10,0,721.0,182.0,1.2,23.8,711.0,791.33,585.76
2018,9,2,10,15,732.5,185.0,1.3,24.15,740.5,827.42,608.65
2018,9,2,10,30,744.0,188.0,1.4,24.5,770.0,861.61,630.2
2018,9,2,10,45,753.0,190.0,1.45,24.8,793.5,890.38,647.65
2018,9,2,11,0,762.0,192.0,1.5,25.1,817.0,916.72,663.54
2018,9,2,11,15,768.0,193.0,1.65,25.2,832.5,936.6,677.12
2018,9,2,11,30,774.0,194.0,1.8,25.3,848.0,953.64,688.98
2018,9,2,11,45,778.0,194.0,1.9,25.4,856.0,964.74,696.53
2018,9,2,12,0,782.0,194.0,2.0,25.5,864.0,972.76,702.27
2018,9,2,12,15,786.5,191.5,2.1,25.45,865.0,971.11,702.34
2018,9,2,12,30,791.0,189.0,2.2,25.4,866.0,970.71,703.41
2018,9,2,12,45,795.0,184.5,2.3,25.35,859.0,964.56,700.83
2018,9,2,13,0,799.0,180.0,2.4,25.3,852.0,955.17,696.25
2018,9,2,13,15,795.5,177.5,2.5,25.15,836.0,937.63,686.67
2018,9,2,13,30,792.0,175.0,2.6,25.0,820.0,917.12,675.17
2018,9,2,13,45,786.5,171.5,2.65,24.85,796.5,890.95,659.45
2018,9,2,14,0,781.0,168.0,2.7,24.7,773.0,865.11,643.92
2018,9,2,14,15,772.5,164.5,2.75,24.45,743.0,831.08,622.95
2018,9,2,14,30,764.0,161.0,2.8,24.2,713.0,794.91,600.33
2018,9,2,14,45,752.5,156.0,2.85,23.95,676.5,752.91,573.35
2018,9,2,15,0,741.0,151.0,2.9,23.7,640.0,709.41,544.16
2018,9,2,15,15,723.0,146.5,2.9,23.7,598.0,660.67,509.37
2018,9,2,15,30,705.0,142.0,2.9,23.7,556.0,611.44,473.49
2018,9,2,15,45,684.5,135.0,2.9,23.05,510.0,557.94,434.73
2018,9,2,16,0,664.0,128.0,2.9,22.4,464.0,504.78,394.99
2018,9,2,16,15,638.5,119.5,2.85,21.95,415.5,448.21,350.96
2018,9,2,16,30,613.0,111.0,2.8,21.5,367.0,393.08,306.71
2018,9,2,16,45,575.0,102.0,2.8,21.05,317.0,334.25,258.4
2018,9,2,17,0,537.0,93.0,2.8,20.6,267.0,278.81,211.59
2018,9,2,17,15,482.0,82.5,2.75,19.9,217.5,220.81,162.49
2018,9,2,17,30,427.0,72.0,2.7,19.2,168.0,167.75,117.38
2018,9,2,17,45,350.5,57.5,2.7,18.5,123.0,114.62,74.11
2018,9,2,18,0,274.0,43.0,2.7,17.8,78.0,70.43,40.34
2018,9,2,18,15,172.5,27.5,2.65,17.3,46.0,32.72,12.68
2018,9,2,18,30,71.0,12.0,2.6,16.8,14.0,11.8,0.0
2018,9,2,18,45,35.5,6.0,2.55,16.3,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,9.0,0.85,12.65,11.0,8.85,0.0
2018,9,3,6,0,96.0,18.0,0.8,12.9,22.0,15.4,0.0
2018,9,3,6,15,200.5,34.0,0.75,13.45,58.0,45.52,23.36
2018,9,3,6,30,305.0,50.0,0.7,14.0,94.0,87.42,53.83
2018,9,3,6,45,368.5,63.0,0.7,14.5,137.5,131.18,89.01
2018,9,3,7,0,432.0,76.0,0.7,15.0,181.0,182.26,131.9
2018,9,3,7,15,445.5,89.5,0.65,15.55,220.0,225.95,170.56
2018,9,3,7,30,459.0,103.0,0.6,16.1,259.0,270.81,209.23
2018,9,3,7,45,472.5,113.5,0.6,16.65,296.5,313.62,245.18
2018,9,3,8,0,486.0,124.0,0.6,17.2,334.0,357.21,280.5
2018,9,3,8,15,539.5,130.5,0.6,17.75,389.5,420.16,329.22
2018,9,3,8,30,593.0,137.0,0.6,18.3,445.0,485.62,378.19
2018,9,3,8,45,669.5,133.0,0.6,18.9,510.5,558.34,431.12
2018,9,3,9,0,746.0,129.0,0.6,19.5,576.0,636.36,485.95
2018,9,3,9,15,766.5,132.0,0.65,19.9,619.0,686.97,520.48
2018,9,3,9,30,787.0,135.0,0.7,20.3,662.0,735.51,552.51
2018,9,3,9,45,792.5,141.0,0.75,20.7,696.0,776.04,577.84
2018,9,3,10,0,798.0,147.0,0.8,21.1,730.0,814.45,601.58
2018,9,3,10,15,808.0,149.5,0.9,21.4,760.0,850.73,624.75
2018,9,3,10,30,818.0,152.0,1.0,21.7,790.0,884.78,646.38
2018,9,3,10,45,825.0,153.0,1.05,21.95,812.0,912.14,662.96
2018,9,3,11,0,832.0,154.0,1.1,22.2,834.0,936.74,677.84
2018,9,3,11,15,837.0,154.5,1.15,22.3,849.0,956.04,689.8
2018,9,3,11,30,842.0,155.0,1.2,22.4,864.0,972.25,699.95
2018,9,3,11,45,798.5,172.5,1.3,22.55,849.5,956.68,690.81
2018,9,3,12,0,755.0,190.0,1.4,22.7,835.0,941.39,682.2
2018,9,3,12,15,713.5,207.5,1.45,22.7,816.5,920.97,669.92
2018,9,3,12,30,672.0,225.0,1.5,22.7,798.0,897.49,655.69
2018,9,3,12,45,591.0,256.5,1.6,22.7,756.5,848.12,623.36
2018,9,3,13,0,510.0,288.0,1.7,22.7,715.0,795.9,588.06
2018,9,3,13,15,456.5,305.5,1.75,22.55,682.5,756.57,561.56
2018,9,3,13,30,403.0,323.0,1.8,22.4,650.0,716.89,534.29
2018,9,3,13,45,332.5,337.0,1.85,22.25,601.5,652.39,489.25
2018,9,3,14,0,262.0,351.0,1.9,22.1,553.0,597.05,449.78
2018,9,3,14,15,250.5,339.0,1.95,21.9,526.0,566.43,429.3
2018,9,3,14,30,239.0,327.0,2.0,21.7,499.0,529.3,403.77
2018,9,3,14,45,255.5,307.5,2.05,21.45,482.5,518.51,397.72
2018,9,3,15,0,272.0,288.0,2.1,21.2,466.0,499.43,385.37
2018,9,3,15,15,285.0,258.0,2.1,21.2,434.0,465.0,361.02
2018,9,3,15,30,298.0,228.0,2.1,21.2,402.0,428.82,334.92
2018,9,3,15,45,344.0,197.5,2.1,20.6,382.5,410.03,322.5
2018,9,3,16,0,390.0,167.0,2.1,20.0,363.0,390.37,308.41
2018,9,3,16,15,422.5,142.5,2.05,19.65,334.5,360.34,284.82
2018,9,3,16,30,455.0,118.0,2.0,19.3,306.0,326.22,256.86
2018,9,3,16,45,526.0,99.5,1.95,18.95,288.5,310.76,241.58
2018,9,3,17,0,597.0,81.0,1.9,18.6,271.0,284.94,216.01
2018,9,3,17,15,539.5,72.0,1.9,18.05,220.5,224.55,164.32
2018,9,3,17,30,482.0,63.0,1.9,17.5,170.0,170.31,117.73
2018,9,3,17,45,397.0,52.0,1.85,16.95,124.5,116.17,73.6
2018,9,3,18,0,312.0,41.0,1.8,16.4,79.0,71.99,40.2
2018,9,3,18,15,195.5,26.5,1.8,16.0,46.5,31.89,10.58
2018,9,3,18,30,79.0,12.0,1.8,15.6,14.0,11.8,0.0
2018,9,3,18,45,39.5,6.0,1.75,15.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,1.0,12.9,4.0,3.93,0.0
2018,9,4,6,0,0.0,8.0,0.9,13.1,8.0,7.86,0.0
2018,9,4,6,15,63.0,25.0,0.85,13.5,34.0,28.03,14.01
2018,9,4,6,30,126.0,42.0,0.8,13.9,60.0,56.83,36.28
2018,9,4,6,45,164.0,56.5,0.75,14.25,89.5,86.21,60.26
2018,9,4,7,0,202.0,71.0,0.7,14.6,119.0,120.07,88.8
2018,9,4,7,15,138.0,96.0,0.7,15.05,132.5,136.84,106.05
2018,9,4,7,30,74.0,121.0,0.7,15.5,146.0,145.5,115.05
2018,9,4,7,45,117.5,142.5,0.65,15.95,189.5,191.5,152.19
2018,9,4,8,0,161.0,164.0,0.6,16.4,233.0,240.3,190.91
2018,9,4,8,15,284.5,167.5,0.6,16.8,307.5,319.85,253.53
2018,9,4,8,30,408.0,171.0,0.6,17.2,382.0,412.87,324.87
2018,9,4,8,45,577.0,150.0,0.6,17.6,478.0,518.39,404.06
2018,9,4,9,0,746.0,129.0,0.6,18.0,574.0,635.73,488.81
2018,9,4,9,15,787.5,125.0,0.65,18.35,624.0,692.39,527.78
2018,9,4,9,30,829.0,121.0,0.7,18.7,674.0,751.41,566.73
2018,9,4,9,45,846.5,120.5,0.7,19.05,711.0,795.98,593.95
2018,9,4,10,0,864.0,120.0,0.7,19.4,748.0,839.06,619.91
2018,9,4,10,15,852.0,129.5,0.75,19.6,770.0,866.07,636.32
2018,9,4,10,30,840.0,139.0,0.8,19.8,792.0,889.42,650.58
2018,9,4,10,45,855.5,137.0,0.85,20.05,818.0,921.63,670.45
2018,9,4,11,0,871.0,135.0,0.9,20.3,844.0,951.34,688.52
2018,9,4,11,15,873.5,135.5,0.9,20.35,857.5,963.33,694.99
2018,9,4,11,30,876.0,136.0,0.9,20.4,871.0,977.36,703.09
2018,9,4,11,45,891.5,131.5,0.95,20.45,885.0,995.24,714.65
2018,9,4,12,0,907.0,127.0,1.0,20.5,899.0,1009.84,724.2
2018,9,4,12,15,910.0,125.0,1.05,20.45,898.5,1011.6,726.17
2018,9,4,12,30,913.0,123.0,1.1,20.4,898.0,1009.78,726.2
2018,9,4,12,45,915.0,119.5,1.15,20.4,889.5,1001.83,722.39
2018,9,4,13,0,917.0,116.0,1.2,20.4,881.0,990.3,716.47
2018,9,4,13,15,879.0,129.5,1.25,20.25,851.0,956.04,696.54
2018,9,4,13,30,841.0,143.0,1.3,20.1,821.0,924.91,678.68
2018,9,4,13,45,847.0,135.5,1.35,20.0,801.5,903.52,666.83
2018,9,4,14,0,853.0,128.0,1.4,19.9,782.0,878.74,652.55
2018,9,4,14,15,867.0,118.0,1.5,19.75,759.5,854.61,639.37
2018,9,4,14,30,881.0,108.0,1.6,19.6,737.0,823.19,621.02
2018,9,4,14,45,870.0,105.5,1.65,19.4,699.5,780.71,594.4
2018,9,4,15,0,859.0,103.0,1.7,19.2,662.0,739.13,568.05
2018,9,4,15,15,821.0,106.0,1.7,19.2,612.0,680.1,527.52
2018,9,4,15,30,783.0,109.0,1.7,19.2,562.0,621.94,485.1
2018,9,4,15,45,765.0,103.5,1.75,18.8,515.5,568.18,446.06
2018,9,4,16,0,747.0,98.0,1.8,18.4,469.0,514.78,405.77
2018,9,4,16,15,740.0,89.5,1.8,18.1,424.5,463.28,365.14
2018,9,4,16,30,733.0,81.0,1.8,17.8,380.0,411.06,322.3
2018,9,4,16,45,694.0,75.5,1.85,17.5,328.0,349.32,270.73
2018,9,4,17,0,655.0,70.0,1.9,17.2,276.0,290.81,220.28
2018,9,4,17,15,596.5,63.5,1.9,16.65,224.5,229.61,167.32
2018,9,4,17,30,538.0,57.0,1.9,16.1,173.0,174.6,119.47
2018,9,4,17,45,446.5,48.0,1.9,15.55,126.5,118.47,73.59
2018,9,4,18,0,355.0,39.0,1.9,15.0,80.0,73.03,39.46
2018,9,4,18,15,223.5,25.5,1.9,14.55,47.0,31.74,8.35
2018,9,4,18,30,92.0,12.0,1.9,14.1,14.0,11.8,0.0
2018,9,4,18,45,46.0,6.0,1.9,13.6,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,45,3.5,3.5,1.15,11.25,3.5,0.0,0.0
2018,9,5,6,0,7.0,7.0,1.1,11.6,7.0,6.92,0.0
2018,9,5,6,15,19.0,19.0,1.1,12.1,21.0,19.68,8.83
2018,9,5,6,30,31.0,31.0,1.1,12.6,35.0,34.18,21.65
2018,9,5,6,45,41.0,46.0,1.15,13.05,54.0,52.82,37.56
2018,9,5,7,0,51.0,61.0,1.2,13.5,73.0,72.74,54.68
2018,9,5,7,15,33.0,87.5,1.15,13.85,96.0,95.61,74.92
2018,9,5,7,30,15.0,114.0,1.1,14.2,119.0,116.24,92.52
2018,9,5,7,45,52.0,141.0,1.1,14.55,162.5,160.78,128.79
2018,9,5,8,0,89.0,168.0,1.1,14.9,206.0,208.13,166.95
2018,9,5,8,15,143.0,184.0,1.05,15.25,253.5,260.24,208.47
2018,9,5,8,30,197.0,200.0,1.0,15.6,301.0,314.82,251.29
2018,9,5,8,45,195.0,218.5,1.0,15.95,326.5,342.52,271.93
2018,9,5,9,0,193.0,237.0,1.0,16.3,352.0,369.64,291.81
2018,9,5,9,15,296.0,224.5,1.05,16.55,414.5,442.88,348.79
2018,9,5,9,30,399.0,212.0,1.1,16.8,477.0,525.19,410.93
2018,9,5,9,45,476.5,195.0,1.1,17.05,528.0,583.67,453.86
2018,9,5,10,0,554.0,178.0,1.1,17.3,579.0,649.25,501.08
2018,9,5,10,15,607.0,169.5,1.15,17.45,625.5,702.94,538.92
2018,9,5,10,30,660.0,161.0,1.2,17.6,672.0,757.37,575.54
2018,9,5,10,45,667.5,170.0,1.25,17.75,699.5,790.05,596.83
2018,9,5,11,0,675.0,179.0,1.3,17.9,727.0,820.55,616.8
2018,9,5,11,15,685.0,187.0,1.4,18.0,751.5,849.99,636.77
2018,9,5,11,30,695.0,195.0,1.5,18.1,776.0,877.01,655.12
2018,9,5,11,45,713.5,192.5,1.55,18.25,793.0,898.36,668.99
2018,9,5,12,0,732.0,190.0,1.6,18.4,810.0,917.07,681.23
2018,9,5,12,15,717.0,191.5,1.7,18.4,798.5,905.04,674.25
2018,9,5,12,30,702.0,193.0,1.8,18.4,787.0,890.11,665.67
2018,9,5,12,45,718.0,184.5,1.9,18.4,786.5,891.2,667.87
2018,9,5,13,0,734.0,176.0,2.0,18.4,786.0,889.1,667.83
2018,9,5,13,15,628.5,201.0,2.05,18.25,716.0,807.14,613.21
2018,9,5,13,30,523.0,226.0,2.1,18.1,646.0,725.52,556.12
2018,9,5,13,45,556.0,211.0,2.15,18.0,645.5,726.82,559.61
2018,9,5,14,0,589.0,196.0,2.2,17.9,645.0,724.44,559.73
2018,9,5,14,15,716.5,156.0,2.25,17.75,680.0,770.05,594.46
2018,9,5,14,30,844.0,116.0,2.3,17.6,715.0,803.43,619.34
2018,9,5,14,45,847.0,110.0,2.35,17.5,684.5,768.77,596.36
2018,9,5,15,0,850.0,104.0,2.4,17.4,654.0,731.27,571.7
2018,9,5,15,15,833.5,101.5,2.4,17.4,611.0,681.47,536.9
2018,9,5,15,30,817.0,99.0,2.4,17.4,568.0,630.79,499.21
2018,9,5,15,45,794.5,96.0,2.45,16.9,520.5,575.42,458.02
2018,9,5,16,0,772.0,93.0,2.5,16.4,473.0,520.31,415.59
2018,9,5,16,15,741.5,89.0,2.5,16.05,422.5,461.08,368.1
2018,9,5,16,30,711.0,85.0,2.5,15.7,372.0,403.24,320.16
2018,9,5,16,45,670.0,79.5,2.5,15.4,320.5,341.9,268.0
2018,9,5,17,0,629.0,74.0,2.5,15.1,269.0,284.13,217.43
2018,9,5,17,15,568.0,67.0,2.45,14.65,218.0,223.36,164.28
2018,9,5,17,30,507.0,60.0,2.4,14.2,167.0,169.11,116.8
2018,9,5,17,45,406.5,49.5,2.35,13.75,120.0,112.24,70.53
2018,9,5,18,0,306.0,39.0,2.3,13.3,73.0,67.18,36.85
2018,9,5,18,15,185.0,24.5,2.25,13.0,42.0,27.86,4.51
2018,9,5,18,30,64.0,10.0,2.2,12.7,11.0,9.83,0.0
2018,9,5,18,45,32.0,5.0,2.15,12.4,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,5,45,17.5,5.0,1.85,10.6,5.5,0.0,0.0
2018,9,6,6,0,35.0,10.0,1.8,11.0,11.0,10.0,0.0
2018,9,6,6,15,120.5,24.5,1.85,11.45,39.0,30.88,13.93
2018,9,6,6,30,206.0,39.0,1.9,11.9,67.0,63.92,38.88
2018,9,6,6,45,108.5,56.5,1.9,12.35,72.0,76.01,54.35
2018,9,6,7,0,11.0,74.0,1.9,12.8,77.0,74.33,57.49
2018,9,6,7,15,55.0,97.0,1.9,13.3,115.0,111.6,88.04
2018,9,6,7,30,99.0,120.0,1.9,13.8,153.0,155.3,124.07
2018,9,6,7,45,93.0,119.5,1.9,14.3,154.5,158.19,126.81
2018,9,6,8,0,87.0,119.0,1.9,14.8,156.0,160.23,128.62
2018,9,6,8,15,69.5,154.5,1.9,15.35,186.5,189.04,151.74
2018,9,6,8,30,52.0,190.0,1.9,15.9,217.0,218.83,174.8
2018,9,6,8,45,74.0,205.0,1.9,16.45,247.0,250.19,199.36
2018,9,6,9,0,96.0,220.0,1.9,17.0,277.0,288.14,228.76
2018,9,6,9,15,274.5,229.0,1.95,17.45,407.5,432.37,342.84
2018,9,6,9,30,453.0,238.0,2.0,17.9,538.0,591.88,463.03
2018,9,6,9,45,578.5,207.0,2.0,18.35,611.0,677.75,525.61
2018,9,6,10,0,704.0,176.0,2.0,18.8,684.0,768.49,590.22
2018,9,6,10,15,769.0,157.0,2.0,19.25,732.5,822.95,625.13
2018,9,6,10,30,834.0,138.0,2.0,19.7,781.0,881.13,662.21
2018,9,6,10,45,873.0,125.0,2.0,20.1,815.0,917.45,684.13
2018,9,6,11,0,912.0,112.0,2.0,20.5,849.0,956.96,708.13
2018,9,6,11,15,919.0,111.0,2.05,20.8,865.0,977.35,720.24
2018,9,6,11,30,926.0,110.0,2.1,21.1,881.0,994.44,730.47
2018,9,6,11,45,931.5,109.0,2.15,21.45,890.0,1006.68,737.52
2018,9,6,12,0,937.0,108.0,2.2,21.8,899.0,1015.35,742.42
2018,9,6,12,15,940.0,106.0,2.25,21.95,898.5,1016.94,743.46
2018,9,6,12,30,943.0,104.0,2.3,22.1,898.0,1014.82,742.32
2018,9,6,12,45,945.5,101.0,2.35,22.25,890.0,1007.45,737.93
2018,9,6,13,0,948.0,98.0,2.4,22.4,882.0,996.37,731.28
2018,9,6,13,15,946.0,96.5,2.45,22.45,865.5,979.05,720.95
2018,9,6,13,30,944.0,95.0,2.5,22.5,849.0,958.22,708.41
2018,9,6,13,45,940.0,93.0,2.55,22.6,825.0,931.69,691.97
2018,9,6,14,0,936.0,91.0,2.6,22.7,801.0,901.97,673.38
2018,9,6,14,15,929.5,88.5,2.65,22.65,769.5,866.58,651.24
2018,9,6,14,30,923.0,86.0,2.7,22.6,738.0,828.47,627.05
2018,9,6,14,45,914.5,83.5,2.75,22.55,700.5,786.3,599.75
2018,9,6,15,0,906.0,81.0,2.8,22.5,663.0,741.94,570.57
2018,9,6,15,15,891.5,79.5,2.8,22.5,620.0,692.61,537.04
2018,9,6,15,30,877.0,78.0,2.8,22.5,577.0,642.09,500.48
2018,9,6,15,45,859.5,74.5,2.9,22.15,529.5,586.74,459.68
2018,9,6,16,0,842.0,71.0,3.0,21.8,482.0,531.05,417.1
2018,9,6,16,15,818.0,67.0,3.0,21.45,431.0,472.56,370.54
2018,9,6,16,30,794.0,63.0,3.0,21.1,380.0,413.78,322.12
2018,9,6,16,45,757.5,59.5,3.0,20.7,327.5,352.04,269.91
2018,9,6,17,0,721.0,56.0,3.0,20.3,275.0,293.24,218.59
2018,9,6,17,15,664.5,51.0,3.0,19.5,223.0,230.85,164.34
2018,9,6,17,30,608.0,46.0,3.0,18.7,171.0,174.37,115.06
2018,9,6,17,45,515.0,39.0,2.95,17.9,124.0,116.32,67.96
2018,9,6,18,0,422.0,32.0,2.9,17.1,77.0,69.41,33.48
2018,9,6,18,15,261.0,21.0,2.95,16.65,44.0,26.55,0.0
2018,9,6,18,30,100.0,10.0,3.0,16.2,11.0,9.83,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,64.5,8.0,1.9,14.0,10.0,0.0,0.0
2018,9,7,6,0,129.0,16.0,1.8,14.3,20.0,16.22,0.0
2018,9,7,6,15,248.0,29.0,1.7,15.15,55.0,43.28,18.57
2018,9,7,6,30,367.0,42.0,1.6,16.0,90.0,86.73,49.92
2018,9,7,6,45,443.5,52.5,1.5,16.9,136.5,133.86,87.1
2018,9,7,7,0,520.0,63.0,1.4,17.8,183.0,189.84,133.68
2018,9,7,7,15,570.5,71.5,1.4,18.4,233.5,244.67,181.12
2018,9,7,7,30,621.0,80.0,1.4,19.0,284.0,304.7,232.26
2018,9,7,7,45,654.5,87.0,1.4,19.6,334.0,361.15,279.63
2018,9,7,8,0,688.0,94.0,1.4,20.2,384.0,420.24,327.48
2018,9,7,8,15,713.5,99.5,1.4,20.75,432.5,475.98,371.24
2018,9,7,8,30,739.0,105.0,1.4,21.3,481.0,532.88,414.28
2018,9,7,8,45,756.5,110.5,1.45,21.8,526.0,585.72,453.22
2018,9,7,9,0,774.0,116.0,1.5,22.3,571.0,637.31,490.12
2018,9,7,9,15,791.0,119.0,1.55,22.7,612.5,686.27,524.39
2018,9,7,9,30,808.0,122.0,1.6,23.1,654.0,734.36,556.15
2018,9,7,9,45,821.5,124.0,1.65,23.45,690.0,777.52,583.76
2018,9,7,10,0,835.0,126.0,1.7,23.8,726.0,819.0,609.94
2018,9,7,10,15,845.0,127.5,1.8,24.05,755.5,855.06,633.0
2018,9,7,10,30,855.0,129.0,1.9,24.3,785.0,888.76,654.43
2018,9,7,10,45,862.5,130.0,2.05,24.5,808.0,917.11,672.95
2018,9,7,11,0,870.0,131.0,2.2,24.7,831.0,937.37,686.23
2018,9,7,11,15,875.0,131.5,2.3,24.75,846.5,956.75,698.98
2018,9,7,11,30,880.0,132.0,2.4,24.8,862.0,972.93,709.73
2018,9,7,11,45,884.0,131.5,2.55,24.9,869.5,983.81,717.52
2018,9,7,12,0,888.0,131.0,2.7,25.0,877.0,991.29,723.22
2018,9,7,12,15,899.0,124.5,2.8,25.0,879.0,995.67,726.87
2018,9,7,12,30,910.0,118.0,2.9,25.0,881.0,996.47,728.33
2018,9,7,12,45,923.5,109.0,3.05,25.0,876.0,993.27,727.73
2018,9,7,13,0,937.0,100.0,3.2,25.0,871.0,986.19,724.67
2018,9,7,13,15,934.5,98.0,3.3,24.9,854.0,967.95,714.22
2018,9,7,13,30,932.0,96.0,3.4,24.8,837.0,946.26,701.54
2018,9,7,13,45,928.5,94.0,3.5,24.7,813.5,920.35,686.0
2018,9,7,14,0,925.0,92.0,3.6,24.6,790.0,891.26,668.22
2018,9,7,14,15,918.5,89.5,3.7,24.4,758.5,856.12,646.39
2018,9,7,14,30,912.0,87.0,3.8,24.2,727.0,818.29,622.46
2018,9,7,14,45,903.0,85.0,3.9,24.0,690.0,776.6,595.5
2018,9,7,15,0,894.0,83.0,4.0,23.8,653.0,732.8,566.62
2018,9,7,15,15,879.5,80.5,4.0,23.8,610.0,682.86,532.09
2018,9,7,15,30,865.0,78.0,4.0,23.8,567.0,631.76,494.36
2018,9,7,15,45,848.5,74.0,4.05,23.25,519.5,577.01,453.57
2018,9,7,16,0,832.0,70.0,4.1,22.7,472.0,521.86,411.03
2018,9,7,16,15,810.0,66.0,4.05,22.35,422.0,464.87,365.06
2018,9,7,16,30,788.0,62.0,4.0,22.0,372.0,407.39,317.18
2018,9,7,16,45,754.0,57.5,3.95,21.6,320.5,345.95,264.82
2018,9,7,17,0,720.0,53.0,3.9,21.2,269.0,287.2,213.24
2018,9,7,17,15,665.5,48.0,3.9,20.55,217.5,225.59,159.31
2018,9,7,17,30,611.0,43.0,3.9,19.9,166.0,169.67,110.38
2018,9,7,17,45,521.0,36.5,3.85,19.2,119.5,113.12,64.62
2018,9,7,18,0,431.0,30.0,3.8,18.5,73.0,66.6,30.62
2018,9,7,18,15,268.0,19.5,3.8,18.0,41.5,24.23,0.0
2018,9,7,18,30,105.0,9.0,3.8,17.5,10.0,8.85,0.0
2018,9,7,18,45,52.5,4.5,3.8,17.0,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,8,5,45,78.5,7.5,3.55,13.0,10.0,0.0,0.0
2018,9,8,6,0,157.0,15.0,3.6,13.2,20.0,15.18,0.0
2018,9,8,6,15,322.0,25.0,3.55,13.65,59.0,43.42,16.13
2018,9,8,6,30,487.0,35.0,3.5,14.1,98.0,93.74,50.91
2018,9,8,6,45,569.0,41.0,3.5,14.55,147.0,144.57,91.67
2018,9,8,7,0,651.0,47.0,3.5,15.0,196.0,204.39,143.11
2018,9,8,7,15,702.0,51.5,3.45,15.55,248.5,262.55,195.49
2018,9,8,7,30,753.0,56.0,3.4,16.1,301.0,325.79,251.63
2018,9,8,7,45,777.5,60.5,3.35,16.7,351.0,382.96,301.98
2018,9,8,8,0,802.0,65.0,3.3,17.3,401.0,441.59,351.74
2018,9,8,8,15,825.5,69.0,3.35,18.15,451.5,500.31,399.56
2018,9,8,8,30,849.0,73.0,3.4,19.0,502.0,558.32,445.11
2018,9,8,8,45,828.0,86.0,3.4,19.8,536.5,602.07,477.78
2018,9,8,9,0,807.0,99.0,3.4,20.6,571.0,640.35,505.15
2018,9,8,9,15,778.0,118.0,3.5,21.15,599.5,675.31,529.67
2018,9,8,9,30,749.0,137.0,3.6,21.7,628.0,707.29,551.23
2018,9,8,9,45,838.0,112.0,3.65,22.25,689.0,776.65,598.64
2018,9,8,10,0,927.0,87.0,3.7,22.8,750.0,847.15,645.58
2018,9,8,10,15,935.0,87.5,3.8,22.9,779.5,882.81,668.99
2018,9,8,10,30,943.0,88.0,3.9,23.0,809.0,915.69,690.67
2018,9,8,10,45,949.0,88.5,4.0,23.05,831.5,943.85,709.24
2018,9,8,11,0,955.0,89.0,4.1,23.1,854.0,968.79,725.69
2018,9,8,11,15,960.0,89.0,4.15,23.1,870.0,988.91,738.8
2018,9,8,11,30,965.0,89.0,4.2,23.1,886.0,1005.51,749.67
2018,9,8,11,45,968.0,88.5,4.3,23.1,893.5,1016.04,756.91
2018,9,8,12,0,971.0,88.0,4.4,23.1,901.0,1022.85,761.82
2018,9,8,12,15,973.0,87.5,4.4,23.15,901.0,1024.92,762.98
2018,9,8,12,30,975.0,87.0,4.4,23.2,901.0,1023.16,761.76
2018,9,8,12,45,972.5,88.0,4.4,23.25,892.5,1014.96,756.38
2018,9,8,13,0,970.0,89.0,4.4,23.3,884.0,1003.03,748.67
2018,9,8,13,15,972.5,86.0,4.4,23.25,869.0,987.7,739.09
2018,9,8,13,30,975.0,83.0,4.4,23.2,854.0,968.62,727.08
2018,9,8,13,45,972.5,81.5,4.4,23.1,831.0,943.08,710.87
2018,9,8,14,0,970.0,80.0,4.4,23.0,808.0,914.17,692.37
2018,9,8,14,15,963.0,79.0,4.4,22.8,776.5,878.85,669.64
2018,9,8,14,30,956.0,78.0,4.4,22.6,745.0,840.72,644.81
2018,9,8,14,45,946.0,77.0,4.4,22.4,707.0,797.73,616.25
2018,9,8,15,0,936.0,76.0,4.4,22.2,669.0,752.57,585.91
2018,9,8,15,15,922.0,73.5,4.4,22.2,624.5,701.19,550.17
2018,9,8,15,30,908.0,71.0,4.4,22.2,580.0,648.49,511.21
2018,9,8,15,45,888.0,69.0,4.4,21.55,531.0,591.82,468.63
2018,9,8,16,0,868.0,67.0,4.4,20.9,482.0,534.99,424.41
2018,9,8,16,15,815.0,65.5,4.35,20.4,421.0,463.96,367.31
2018,9,8,16,30,762.0,64.0,4.3,19.9,360.0,395.67,310.79
2018,9,8,16,45,684.5,65.0,4.3,19.4,302.5,325.27,251.49
2018,9,8,17,0,607.0,66.0,4.3,18.9,245.0,262.28,197.34
2018,9,8,17,15,598.5,55.5,4.25,18.25,203.0,213.35,152.53
2018,9,8,17,30,590.0,45.0,4.2,17.6,161.0,165.21,108.21
2018,9,8,17,45,499.0,38.0,4.15,16.95,115.5,109.21,62.77
2018,9,8,18,0,408.0,31.0,4.1,16.3,70.0,64.11,29.58
2018,9,8,18,15,236.5,19.0,4.1,15.75,38.5,22.03,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.2,7.0,6.88,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,9,5,45,22.5,6.0,3.5,12.5,6.5,0.0,0.0
2018,9,9,6,0,45.0,12.0,3.5,12.8,13.0,11.87,0.0
2018,9,9,6,15,182.0,27.5,3.45,13.6,48.0,36.69,14.66
2018,9,9,6,30,319.0,43.0,3.4,14.4,83.0,80.75,47.22
2018,9,9,6,45,439.5,51.0,3.4,15.25,134.0,130.86,85.32
2018,9,9,7,0,560.0,59.0,3.4,16.1,185.0,194.29,137.18
2018,9,9,7,15,613.5,65.0,3.3,16.65,236.0,249.63,186.2
2018,9,9,7,30,667.0,71.0,3.2,17.2,287.0,310.44,239.42
2018,9,9,7,45,703.5,76.5,3.15,17.75,338.5,368.94,290.0
2018,9,9,8,0,740.0,82.0,3.1,18.3,390.0,430.11,341.14
2018,9,9,8,15,740.5,91.5,3.0,19.1,432.0,480.07,381.44
2018,9,9,8,30,741.0,101.0,2.9,19.9,474.0,528.39,418.76
2018,9,9,8,45,730.5,114.5,2.85,20.7,510.5,572.65,451.45
2018,9,9,9,0,720.0,128.0,2.8,21.5,547.0,614.17,480.81
2018,9,9,9,15,796.0,113.5,2.85,21.9,607.5,682.31,531.22
2018,9,9,9,30,872.0,99.0,2.9,22.3,668.0,752.36,579.32
2018,9,9,9,45,846.5,114.5,2.95,22.7,691.5,784.91,599.84
2018,9,9,10,0,821.0,130.0,3.0,23.1,715.0,809.9,615.24
2018,9,9,10,15,873.5,114.0,3.15,23.35,759.0,858.25,647.69
2018,9,9,10,30,926.0,98.0,3.3,23.6,803.0,910.39,682.24
2018,9,9,10,45,933.0,98.5,3.4,23.85,826.0,938.97,700.28
2018,9,9,11,0,940.0,99.0,3.5,24.1,849.0,964.43,716.41
