Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,15,945.0,99.0,3.65,24.15,864.5,984.23,729.71
2018,9,9,11,30,950.0,99.0,3.8,24.2,880.0,1000.56,740.84
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,1010.29,748.03
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,1016.34,752.92
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,1018.03,754.73
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,1015.95,754.18
2018,9,9,12,45,956.0,97.0,4.5,24.15,884.0,1007.04,749.2
2018,9,9,13,0,955.0,96.0,4.6,24.1,875.0,994.43,742.15
2018,9,9,13,15,954.5,94.0,4.65,24.0,859.0,977.57,732.09
2018,9,9,13,30,954.0,92.0,4.7,23.9,843.0,957.12,719.66
2018,9,9,13,45,952.0,89.0,4.75,23.8,819.0,930.78,703.2
2018,9,9,14,0,950.0,86.0,4.8,23.7,795.0,901.11,684.4
2018,9,9,14,15,944.5,83.5,4.8,23.55,763.5,865.91,661.45
2018,9,9,14,30,939.0,81.0,4.8,23.4,732.0,827.87,636.36
2018,9,9,14,45,931.0,78.5,4.85,23.2,694.5,785.3,608.2
2018,9,9,15,0,923.0,76.0,4.9,23.0,657.0,740.47,578.04
2018,9,9,15,15,908.5,74.0,4.9,23.0,613.0,689.8,542.49
2018,9,9,15,30,894.0,72.0,4.9,23.0,569.0,637.89,503.54
2018,9,9,15,45,876.5,69.0,4.85,22.4,521.0,582.23,461.2
2018,9,9,16,0,859.0,66.0,4.8,21.8,473.0,526.21,417.18
2018,9,9,16,15,834.5,62.5,4.75,21.3,421.5,466.26,368.42
2018,9,9,16,30,810.0,59.0,4.7,20.8,370.0,407.96,319.3
2018,9,9,16,45,772.5,55.0,4.65,20.35,317.0,344.71,264.76
2018,9,9,17,0,735.0,51.0,4.6,19.9,264.0,284.52,211.37
2018,9,9,17,15,673.5,46.5,4.5,19.15,211.5,221.12,155.6
2018,9,9,17,30,612.0,42.0,4.4,18.4,159.0,164.22,105.86
2018,9,9,17,45,509.0,35.0,4.3,17.65,112.0,105.99,59.38
2018,9,9,18,0,406.0,28.0,4.2,16.9,65.0,59.43,25.65
2018,9,9,18,15,235.5,17.0,4.2,16.4,35.5,21.2,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.9,6.0,5.9,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.35,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,3.75,11.8,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,3.8,12.1,17.0,13.85,0.0
2018,9,10,6,15,268.5,25.5,3.75,12.75,52.5,39.97,13.88
2018,9,10,6,30,411.0,37.0,3.7,13.4,88.0,85.94,47.68
2018,9,10,6,45,495.5,46.0,3.7,14.1,136.0,135.3,86.95
2018,9,10,7,0,580.0,55.0,3.7,14.8,184.0,194.4,137.17
2018,9,10,7,15,633.5,61.5,3.6,15.45,236.0,251.31,187.9
2018,9,10,7,30,687.0,68.0,3.5,16.1,288.0,313.68,242.79
2018,9,10,7,45,723.0,72.5,3.4,16.75,339.5,371.89,293.46
2018,9,10,8,0,759.0,77.0,3.3,17.4,391.0,432.89,344.73
2018,9,10,8,15,785.0,81.5,3.25,18.25,441.0,491.19,391.93
2018,9,10,8,30,811.0,86.0,3.2,19.1,491.0,550.53,438.12
2018,9,10,8,45,829.5,89.5,3.15,19.95,537.5,604.95,478.9
2018,9,10,9,0,848.0,93.0,3.1,20.8,584.0,659.03,517.96
2018,9,10,9,15,870.0,92.5,3.15,21.4,627.5,708.02,552.29
2018,9,10,9,30,892.0,92.0,3.2,22.0,671.0,758.58,585.83
2018,9,10,9,45,912.0,89.5,3.2,22.65,709.5,804.42,615.08
2018,9,10,10,0,932.0,87.0,3.2,23.3,748.0,848.74,642.8
2018,9,10,10,15,938.5,88.5,3.25,23.65,777.5,884.23,665.16
2018,9,10,10,30,945.0,90.0,3.3,24.0,807.0,916.85,685.48
2018,9,10,10,45,948.5,91.0,3.4,24.35,828.0,943.23,701.86
2018,9,10,11,0,952.0,92.0,3.5,24.7,849.0,966.27,716.06
2018,9,10,11,15,955.5,93.0,3.6,24.9,864.0,985.87,728.45
2018,9,10,11,30,959.0,94.0,3.7,25.1,879.0,1001.92,738.6
2018,9,10,11,45,960.0,94.0,3.8,25.3,885.0,1010.89,744.19
2018,9,10,12,0,961.0,94.0,3.9,25.5,891.0,1016.12,747.49
2018,9,10,12,15,959.5,94.5,4.05,25.45,889.5,1015.75,748.31
2018,9,10,12,30,958.0,95.0,4.2,25.4,888.0,1011.63,746.76
2018,9,10,12,45,954.0,96.0,4.35,25.4,878.0,1001.96,741.5
2018,9,10,13,0,950.0,97.0,4.5,25.4,868.0,988.66,733.9
2018,9,10,13,15,947.0,95.5,4.6,25.25,850.5,970.04,723.13
2018,9,10,13,30,944.0,94.0,4.7,25.1,833.0,947.94,710.17
2018,9,10,13,45,939.0,92.0,4.8,24.95,808.0,920.2,693.29
2018,9,10,14,0,934.0,90.0,4.9,24.8,783.0,889.33,674.13
2018,9,10,14,15,926.0,88.5,4.95,24.55,751.0,853.55,651.32
2018,9,10,14,30,918.0,87.0,5.0,24.3,719.0,815.16,626.44
2018,9,10,14,45,907.5,85.0,5.05,24.05,681.0,771.96,597.81
2018,9,10,15,0,897.0,83.0,5.1,23.8,643.0,726.74,567.34
2018,9,10,15,15,881.5,80.5,5.1,23.8,599.0,675.91,531.46
2018,9,10,15,30,866.0,78.0,5.1,23.8,555.0,624.0,491.97
2018,9,10,15,45,846.0,75.0,5.15,23.0,507.0,568.21,450.05
2018,9,10,16,0,826.0,72.0,5.2,22.2,459.0,513.64,407.49
2018,9,10,16,15,797.5,68.5,5.15,21.65,408.0,453.19,358.28
2018,9,10,16,30,769.0,65.0,5.1,21.1,357.0,394.22,308.64
2018,9,10,16,45,727.0,61.0,5.1,20.55,304.5,331.61,254.82
2018,9,10,17,0,685.0,57.0,5.1,20.0,252.0,272.62,202.7
2018,9,10,17,15,619.5,51.5,5.05,19.2,200.5,210.04,148.01
2018,9,10,17,30,554.0,46.0,5.0,18.4,149.0,154.61,100.01
2018,9,10,17,45,444.0,37.5,4.95,17.6,103.5,97.63,55.21
2018,9,10,18,0,334.0,29.0,4.9,16.8,58.0,53.48,23.07
2018,9,10,18,15,188.0,17.5,4.85,16.25,31.5,20.09,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.7,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,5,45,70.0,7.0,4.3,10.75,8.5,0.0,0.0
2018,9,11,6,0,140.0,14.0,4.3,10.9,17.0,13.76,0.0
2018,9,11,6,15,298.0,24.5,4.3,11.35,53.5,40.31,12.5
2018,9,11,6,30,456.0,35.0,4.3,11.8,90.0,88.77,48.31
2018,9,11,6,45,545.0,42.0,4.3,12.25,139.0,139.44,88.86
2018,9,11,7,0,634.0,49.0,4.3,12.7,188.0,200.48,141.4
2018,9,11,7,15,688.0,53.0,4.3,13.35,240.5,257.91,193.57
2018,9,11,7,30,742.0,57.0,4.3,14.0,293.0,320.73,249.99
2018,9,11,7,45,779.0,60.0,4.3,14.7,345.5,380.69,303.18
2018,9,11,8,0,816.0,63.0,4.3,15.4,398.0,443.41,356.96
2018,9,11,8,15,841.5,65.5,4.3,16.05,448.5,500.96,405.02
2018,9,11,8,30,867.0,68.0,4.3,16.7,499.0,560.27,452.73
2018,9,11,8,45,885.5,70.0,4.25,17.35,546.0,615.31,495.35
2018,9,11,9,0,904.0,72.0,4.2,18.0,593.0,669.86,536.22
2018,9,11,9,15,917.5,73.5,4.2,18.5,635.0,719.6,570.9
2018,9,11,9,30,931.0,75.0,4.2,19.0,677.0,767.83,603.51
2018,9,11,9,45,941.0,76.0,4.25,19.5,713.0,811.02,632.18
2018,9,11,10,0,951.0,77.0,4.3,20.0,749.0,851.92,658.89
2018,9,11,10,15,958.0,77.5,4.35,20.35,778.0,887.25,681.79
2018,9,11,10,30,965.0,78.0,4.4,20.7,807.0,919.66,702.51
2018,9,11,10,45,969.5,79.0,4.45,21.0,829.0,947.31,720.14
2018,9,11,11,0,974.0,80.0,4.5,21.3,851.0,971.59,735.47
2018,9,11,11,15,976.0,81.0,4.6,21.4,865.0,990.07,747.92
2018,9,11,11,30,978.0,82.0,4.7,21.5,879.0,1004.89,758.01
2018,9,11,11,45,978.5,82.0,4.75,21.6,885.0,1013.45,763.56
2018,9,11,12,0,979.0,82.0,4.8,21.7,891.0,1018.2,766.7
2018,9,11,12,15,978.5,82.0,4.85,21.65,889.0,1018.17,767.21
2018,9,11,12,30,978.0,82.0,4.9,21.6,887.0,1014.29,765.27
2018,9,11,12,45,976.0,81.5,5.0,21.55,877.5,1004.65,759.94
2018,9,11,13,0,974.0,81.0,5.1,21.5,868.0,991.25,752.14
2018,9,11,13,15,969.0,80.5,5.1,21.3,849.5,971.45,739.68
2018,9,11,13,30,964.0,80.0,5.1,21.1,831.0,948.16,724.87
2018,9,11,13,45,955.5,80.5,5.15,20.85,805.0,919.56,706.83
2018,9,11,14,0,947.0,81.0,5.2,20.6,779.0,887.95,686.57
2018,9,11,14,15,908.0,92.0,5.2,20.3,738.0,840.05,654.29
2018,9,11,14,30,869.0,103.0,5.2,20.0,697.0,791.38,621.14
2018,9,11,14,45,874.0,93.5,5.15,19.65,663.0,753.4,595.35
2018,9,11,15,0,879.0,84.0,5.1,19.3,629.0,712.33,566.95
2018,9,11,15,15,866.0,80.5,5.1,19.3,586.0,662.8,531.0
2018,9,11,15,30,853.0,77.0,5.1,19.3,543.0,612.04,491.57
2018,9,11,15,45,845.5,71.5,5.05,18.75,499.0,561.31,452.01
2018,9,11,16,0,838.0,66.0,5.0,18.2,455.0,509.33,410.1
2018,9,11,16,15,807.5,63.5,4.95,17.7,403.5,449.74,360.55
2018,9,11,16,30,777.0,61.0,4.9,17.2,352.0,390.55,309.8
2018,9,11,16,45,734.0,57.5,4.8,16.75,299.5,327.81,254.76
2018,9,11,17,0,691.0,54.0,4.7,16.3,247.0,268.79,201.68
2018,9,11,17,15,623.5,49.0,4.65,15.75,195.5,206.29,146.21
2018,9,11,17,30,556.0,44.0,4.6,15.2,144.0,150.86,97.68
2018,9,11,17,45,442.0,36.0,4.5,14.7,99.0,94.19,52.93
2018,9,11,18,0,328.0,28.0,4.4,14.2,54.0,50.48,20.5
2018,9,11,18,15,176.5,16.0,4.35,13.9,28.5,17.8,0.0
2018,9,11,18,30,25.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,12,5,45,16.0,4.5,3.2,11.25,5.0,0.0,0.0
2018,9,12,6,0,32.0,9.0,3.2,11.3,10.0,8.85,0.0
2018,9,12,6,15,57.5,25.0,3.3,11.7,30.5,26.74,8.67
2018,9,12,6,30,83.0,41.0,3.4,12.1,51.0,49.89,31.94
2018,9,12,6,45,110.5,60.0,3.45,12.45,80.0,78.78,56.22
2018,9,12,7,0,138.0,79.0,3.5,12.8,109.0,110.99,83.82
2018,9,12,7,15,155.0,99.5,3.5,13.25,141.5,144.88,113.37
2018,9,12,7,30,172.0,120.0,3.5,13.7,174.0,180.68,144.23
2018,9,12,7,45,287.0,127.5,3.5,14.15,236.5,246.99,198.97
2018,9,12,8,0,402.0,135.0,3.5,14.6,299.0,326.83,264.72
2018,9,12,8,15,529.0,126.5,3.45,14.9,370.5,404.58,328.5
2018,9,12,8,30,656.0,118.0,3.4,15.2,442.0,496.59,402.46
2018,9,12,8,45,675.0,123.0,3.4,15.55,484.0,545.76,440.98
2018,9,12,9,0,694.0,128.0,3.4,15.9,526.0,595.0,478.69
2018,9,12,9,15,694.0,140.5,3.35,16.05,562.5,638.78,511.15
2018,9,12,9,30,694.0,153.0,3.3,16.2,599.0,680.58,541.36
2018,9,12,9,45,737.5,146.5,3.3,16.35,644.0,733.64,579.95
2018,9,12,10,0,781.0,140.0,3.3,16.5,689.0,785.05,615.49
2018,9,12,10,15,725.0,173.0,3.3,16.55,699.0,800.22,624.87
2018,9,12,10,30,669.0,206.0,3.3,16.6,709.0,807.01,628.36
2018,9,12,10,45,749.5,175.5,3.25,16.65,754.0,862.34,666.64
2018,9,12,11,0,830.0,145.0,3.2,16.7,799.0,914.69,701.65
2018,9,12,11,15,705.0,207.0,3.2,16.75,769.5,882.63,678.21
2018,9,12,11,30,580.0,269.0,3.2,16.8,740.0,837.6,643.83
2018,9,12,11,45,437.5,324.5,3.2,16.85,681.5,767.21,589.77
2018,9,12,12,0,295.0,380.0,3.2,16.9,623.0,685.96,527.32
2018,9,12,12,15,446.5,321.0,3.25,16.95,687.5,774.32,596.16
2018,9,12,12,30,598.0,262.0,3.3,17.0,752.0,854.92,657.25
2018,9,12,12,45,732.5,195.0,3.35,17.0,788.5,905.8,694.72
2018,9,12,13,0,867.0,128.0,3.4,17.0,825.0,940.69,719.2
2018,9,12,13,15,649.5,208.0,3.45,16.95,724.0,823.93,638.07
2018,9,12,13,30,432.0,288.0,3.5,16.9,623.0,699.07,543.89
2018,9,12,13,45,280.0,317.0,3.55,16.85,531.5,580.18,453.86
2018,9,12,14,0,128.0,346.0,3.6,16.8,440.0,468.13,366.27
2018,9,12,14,15,155.0,325.0,3.65,16.75,434.0,463.49,364.88
2018,9,12,14,30,182.0,304.0,3.7,16.7,428.0,456.71,361.31
2018,9,12,14,45,186.0,290.5,3.75,16.7,411.0,438.45,348.04
2018,9,12,15,0,190.0,277.0,3.8,16.7,394.0,419.35,334.04
2018,9,12,15,15,288.0,236.5,3.8,16.7,399.5,438.22,351.32
2018,9,12,15,30,386.0,196.0,3.8,16.7,405.0,447.35,360.14
2018,9,12,15,45,405.0,176.0,3.9,16.5,377.5,417.93,337.38
2018,9,12,16,0,424.0,156.0,4.0,16.3,350.0,385.8,311.75
2018,9,12,16,15,364.5,144.5,3.95,15.95,298.0,323.13,260.61
2018,9,12,16,30,305.0,133.0,3.9,15.6,246.0,262.97,210.9
2018,9,12,16,45,322.5,111.0,3.9,15.25,214.0,231.86,183.41
2018,9,12,17,0,340.0,89.0,3.9,14.9,182.0,195.34,150.22
2018,9,12,17,15,282.0,74.5,3.8,14.5,140.5,145.89,107.75
2018,9,12,17,30,224.0,60.0,3.7,14.1,99.0,103.02,71.59
2018,9,12,17,45,165.0,43.5,3.6,13.7,67.0,64.08,40.09
2018,9,12,18,0,106.0,27.0,3.5,13.3,35.0,32.88,13.66
2018,9,12,18,15,62.0,15.0,3.4,13.1,18.5,15.25,0.0
2018,9,12,18,30,18.0,3.0,3.3,12.9,2.0,0.0,0.0
2018,9,12,18,45,9.0,1.5,3.25,12.7,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,13,5,45,19.0,4.0,3.0,10.45,4.5,0.0,0.0
2018,9,13,6,0,38.0,8.0,3.0,10.6,9.0,7.86,0.0
2018,9,13,6,15,186.5,23.0,3.05,11.0,42.5,31.59,7.4
2018,9,13,6,30,335.0,38.0,3.1,11.4,76.0,77.18,43.71
2018,9,13,6,45,462.5,44.0,3.15,11.85,126.0,126.2,81.1
2018,9,13,7,0,590.0,50.0,3.2,12.3,176.0,189.94,133.87
2018,9,13,7,15,653.0,54.0,3.2,12.8,228.5,247.42,185.51
2018,9,13,7,30,716.0,58.0,3.2,13.3,281.0,311.25,242.39
2018,9,13,7,45,753.0,61.5,3.2,13.85,333.0,370.21,294.68
2018,9,13,8,0,790.0,65.0,3.2,14.4,385.0,431.97,347.65
2018,9,13,8,15,816.5,68.0,3.2,14.9,435.0,490.32,396.32
2018,9,13,8,30,843.0,71.0,3.2,15.4,485.0,548.13,442.94
2018,9,13,8,45,862.0,73.5,3.15,15.9,531.5,602.76,485.4
2018,9,13,9,0,881.0,76.0,3.1,16.4,578.0,657.01,526.13
2018,9,13,9,15,893.0,78.5,3.1,16.75,619.0,705.7,560.58
2018,9,13,9,30,905.0,81.0,3.1,17.1,660.0,752.81,592.58
2018,9,13,9,45,913.0,83.5,3.05,17.45,695.5,795.02,620.3
2018,9,13,10,0,921.0,86.0,3.0,17.8,731.0,834.87,645.96
2018,9,13,10,15,929.5,87.0,3.0,18.05,760.5,870.94,669.23
2018,9,13,10,30,938.0,88.0,3.0,18.3,790.0,904.27,690.44
2018,9,13,10,45,944.0,89.0,3.0,18.5,812.5,932.46,708.15
2018,9,13,11,0,950.0,90.0,3.0,18.7,835.0,957.44,723.66
2018,9,13,11,15,954.0,90.0,3.0,18.8,849.5,976.13,735.23
2018,9,13,11,30,958.0,90.0,3.0,18.9,864.0,991.28,744.53
2018,9,13,11,45,960.0,89.5,3.0,18.95,870.5,1000.37,750.05
2018,9,13,12,0,962.0,89.0,3.0,19.0,877.0,1005.73,753.26
2018,9,13,12,15,963.5,88.0,3.05,19.0,875.5,1006.31,754.02
2018,9,13,12,30,965.0,87.0,3.1,19.0,874.0,1003.1,752.42
2018,9,13,12,45,965.0,86.0,3.15,19.0,865.0,994.69,747.49
2018,9,13,13,0,965.0,85.0,3.2,19.0,856.0,982.53,740.19
2018,9,13,13,15,961.0,84.5,3.25,18.95,838.5,963.6,728.56
2018,9,13,13,30,957.0,84.0,3.3,18.9,821.0,941.19,714.62
2018,9,13,13,45,951.0,83.0,3.3,18.8,795.5,913.14,696.61
2018,9,13,14,0,945.0,82.0,3.3,18.7,770.0,881.96,676.43
2018,9,13,14,15,936.5,80.5,3.3,18.55,737.5,845.27,652.42
2018,9,13,14,30,928.0,79.0,3.3,18.4,705.0,805.96,626.38
2018,9,13,14,45,916.5,77.0,3.3,18.25,666.5,761.51,596.38
2018,9,13,15,0,905.0,75.0,3.3,18.1,628.0,715.11,564.61
2018,9,13,15,15,889.0,73.5,3.3,18.1,584.0,664.62,528.72
2018,9,13,15,30,873.0,72.0,3.3,18.1,540.0,613.11,489.27
2018,9,13,15,45,852.0,69.5,3.3,17.6,492.0,556.97,446.01
2018,9,13,16,0,831.0,67.0,3.3,17.1,444.0,502.16,402.26
2018,9,13,16,15,802.0,64.0,3.25,16.75,393.0,441.92,352.44
2018,9,13,16,30,773.0,61.0,3.2,16.4,342.0,383.22,302.22
2018,9,13,16,45,730.0,56.5,3.15,16.05,289.5,319.87,246.94
2018,9,13,17,0,687.0,52.0,3.1,15.7,237.0,260.3,193.58
2018,9,13,17,15,618.5,47.0,3.0,15.2,186.0,198.26,138.72
2018,9,13,17,30,550.0,42.0,2.9,14.7,135.0,143.48,91.12
2018,9,13,17,45,432.0,34.0,2.75,14.25,91.5,87.57,47.64
2018,9,13,18,0,314.0,26.0,2.6,13.8,48.0,44.58,13.99
2018,9,13,18,15,167.5,14.5,2.55,13.45,25.0,15.01,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.75,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,56.5,5.5,1.95,9.25,6.5,0.0,0.0
2018,9,14,6,0,113.0,11.0,2.0,9.5,13.0,10.81,0.0
2018,9,14,6,15,280.5,21.5,2.05,10.1,47.5,35.28,5.91
2018,9,14,6,30,448.0,32.0,2.1,10.7,82.0,83.59,44.18
2018,9,14,6,45,531.5,39.5,2.15,11.3,129.5,133.0,83.81
2018,9,14,7,0,615.0,47.0,2.2,11.9,177.0,192.11,134.57
2018,9,14,7,15,677.5,51.0,2.2,12.6,230.0,250.68,187.01
2018,9,14,7,30,740.0,55.0,2.2,13.3,283.0,315.62,244.47
2018,9,14,7,45,777.0,58.0,2.2,13.95,335.5,375.28,296.94
2018,9,14,8,0,814.0,61.0,2.2,14.6,388.0,437.7,349.87
2018,9,14,8,15,839.0,63.5,2.15,15.35,438.0,494.68,396.45
2018,9,14,8,30,864.0,66.0,2.1,16.1,488.0,553.41,442.45
2018,9,14,8,45,882.5,68.5,2.05,16.8,535.0,608.67,484.08
2018,9,14,9,0,901.0,71.0,2.0,17.5,582.0,663.44,523.75
2018,9,14,9,15,822.5,102.5,2.0,17.95,595.0,684.24,536.63
2018,9,14,9,30,744.0,134.0,2.0,18.4,608.0,695.26,542.01
2018,9,14,9,45,673.0,171.5,1.95,18.9,618.0,708.71,548.16
2018,9,14,10,0,602.0,209.0,1.9,19.4,628.0,714.34,548.38
2018,9,14,10,15,721.0,170.5,1.95,19.7,693.0,792.24,603.97
2018,9,14,10,30,840.0,132.0,2.0,20.0,758.0,870.48,655.62
2018,9,14,10,45,828.5,142.5,2.0,20.3,774.5,891.38,667.35
2018,9,14,11,0,817.0,153.0,2.0,20.6,791.0,908.64,677.24
2018,9,14,11,15,829.5,151.0,2.05,20.75,808.5,931.12,691.6
2018,9,14,11,30,842.0,149.0,2.1,20.9,826.0,950.68,704.01
2018,9,14,11,45,813.5,163.0,2.2,21.05,821.5,945.74,700.92
2018,9,14,12,0,785.0,177.0,2.3,21.2,817.0,937.02,695.65
2018,9,14,12,15,810.0,164.5,2.4,21.15,823.5,947.59,703.86
2018,9,14,12,30,835.0,152.0,2.5,21.1,830.0,954.66,709.65
2018,9,14,12,45,839.0,148.5,2.6,21.05,822.5,948.09,706.53
2018,9,14,13,0,843.0,145.0,2.7,21.0,815.0,938.12,701.32
2018,9,14,13,15,824.5,148.0,2.8,20.85,791.5,911.37,685.11
2018,9,14,13,30,806.0,151.0,2.9,20.7,768.0,882.04,667.15
2018,9,14,13,45,798.5,147.5,2.95,20.55,742.5,853.05,648.93
2018,9,14,14,0,791.0,144.0,3.0,20.4,717.0,821.5,628.8
2018,9,14,14,15,749.5,150.0,3.05,20.15,674.0,772.72,596.52
2018,9,14,14,30,708.0,156.0,3.1,19.9,631.0,721.44,561.92
2018,9,14,14,45,637.0,168.5,3.2,19.65,577.5,655.67,514.25
2018,9,14,15,0,566.0,181.0,3.3,19.4,524.0,590.36,465.97
2018,9,14,15,15,581.5,160.0,3.3,19.4,490.0,556.07,440.97
2018,9,14,15,30,597.0,139.0,3.3,19.4,456.0,516.37,411.03
2018,9,14,15,45,574.0,130.5,3.3,18.75,412.5,465.09,371.72
2018,9,14,16,0,551.0,122.0,3.3,18.1,369.0,414.72,331.99
2018,9,14,16,15,517.0,112.5,3.3,17.65,322.5,357.47,285.44
2018,9,14,16,30,483.0,103.0,3.3,17.2,276.0,305.16,241.61
2018,9,14,16,45,443.5,91.0,3.25,16.75,230.5,251.33,195.59
2018,9,14,17,0,404.0,79.0,3.2,16.3,185.0,201.38,152.05
2018,9,14,17,15,343.0,66.0,3.15,15.75,142.0,149.53,107.56
2018,9,14,17,30,282.0,53.0,3.1,15.2,99.0,104.56,69.71
2018,9,14,17,45,193.5,38.0,3.0,14.6,64.5,61.5,36.24
2018,9,14,18,0,105.0,23.0,2.9,14.0,30.0,27.7,6.7
2018,9,14,18,15,52.5,11.5,2.85,13.6,15.0,11.35,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,14.5,3.5,2.95,10.55,3.5,0.0,0.0
2018,9,15,6,0,29.0,7.0,3.0,10.7,7.0,6.88,0.0
2018,9,15,6,15,137.0,22.0,3.1,11.05,35.5,27.53,2.82
2018,9,15,6,30,245.0,37.0,3.2,11.4,64.0,65.08,37.27
2018,9,15,6,45,346.5,48.0,3.3,11.8,108.0,109.63,71.96
2018,9,15,7,0,448.0,59.0,3.4,12.2,152.0,165.48,118.36
2018,9,15,7,15,565.5,60.5,3.4,12.6,211.5,227.73,171.54
2018,9,15,7,30,683.0,62.0,3.4,13.0,271.0,302.55,236.06
2018,9,15,7,45,727.0,66.0,3.4,13.4,324.0,362.94,289.59
2018,9,15,8,0,771.0,70.0,3.4,13.8,377.0,426.92,344.62
2018,9,15,8,15,798.5,72.5,3.4,14.2,426.5,484.2,392.81
2018,9,15,8,30,826.0,75.0,3.4,14.6,476.0,542.58,440.3
2018,9,15,8,45,846.5,77.5,3.4,14.95,522.5,595.59,482.28
2018,9,15,9,0,867.0,80.0,3.4,15.3,569.0,649.99,524.0
2018,9,15,9,15,883.5,81.0,3.4,15.6,611.0,699.46,559.9
2018,9,15,9,30,900.0,82.0,3.4,15.9,653.0,747.73,593.24
2018,9,15,9,45,913.5,81.5,3.4,16.15,688.5,790.58,622.27
2018,9,15,10,0,927.0,81.0,3.4,16.4,724.0,831.43,649.56
2018,9,15,10,15,935.0,82.0,3.4,16.6,753.0,867.11,673.02
2018,9,15,10,30,943.0,83.0,3.4,16.8,782.0,899.99,694.39
2018,9,15,10,45,949.5,83.0,3.45,16.95,804.0,927.48,712.37
2018,9,15,11,0,956.0,83.0,3.5,17.1,826.0,951.74,728.16
2018,9,15,11,15,960.0,83.0,3.5,17.2,840.5,970.34,739.9
2018,9,15,11,30,964.0,83.0,3.5,17.3,855.0,985.37,749.33
2018,9,15,11,45,966.5,82.5,3.55,17.4,861.5,994.79,755.41
2018,9,15,12,0,969.0,82.0,3.6,17.5,868.0,1000.46,759.12
2018,9,15,12,15,970.0,81.5,3.6,17.5,866.5,1000.92,759.38
2018,9,15,12,30,971.0,81.0,3.6,17.5,865.0,997.57,757.24
2018,9,15,12,45,970.5,80.0,3.65,17.55,855.5,988.46,751.55
2018,9,15,13,0,970.0,79.0,3.7,17.6,846.0,975.59,743.44
2018,9,15,13,15,966.5,78.0,3.7,17.55,828.0,956.32,730.99
2018,9,15,13,30,963.0,77.0,3.7,17.5,810.0,933.54,716.21
2018,9,15,13,45,958.5,75.5,3.7,17.4,785.0,905.94,698.24
2018,9,15,14,0,954.0,74.0,3.7,17.3,760.0,875.12,678.01
2018,9,15,14,15,946.0,73.0,3.65,17.15,728.0,838.98,653.77
2018,9,15,14,30,938.0,72.0,3.6,17.0,696.0,800.18,627.51
2018,9,15,14,45,927.5,70.0,3.6,16.9,657.5,756.01,597.22
2018,9,15,15,0,917.0,68.0,3.6,16.8,619.0,709.8,565.1
2018,9,15,15,15,901.5,66.5,3.6,16.8,575.0,659.1,528.57
2018,9,15,15,30,886.0,65.0,3.6,16.8,531.0,607.32,488.38
2018,9,15,15,45,867.0,62.5,3.5,16.3,483.5,551.71,444.69
2018,9,15,16,0,848.0,60.0,3.4,15.8,436.0,495.94,399.43
2018,9,15,16,15,820.0,57.0,3.35,15.4,385.0,435.7,349.03
2018,9,15,16,30,792.0,54.0,3.3,15.0,334.0,377.61,298.64
2018,9,15,16,45,750.0,50.0,3.25,14.65,281.5,314.39,242.73
2018,9,15,17,0,708.0,46.0,3.2,14.3,229.0,254.82,188.67
2018,9,15,17,15,640.0,41.5,3.1,13.85,178.5,192.75,133.25
2018,9,15,17,30,572.0,37.0,3.0,13.4,128.0,138.02,85.47
2018,9,15,17,45,440.0,29.5,2.85,12.9,84.0,80.77,41.61
2018,9,15,18,0,308.0,22.0,2.7,12.4,40.0,37.46,4.48
2018,9,15,18,15,154.0,11.0,2.6,12.1,20.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,1.8,9.2,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,1.8,9.4,11.0,9.83,0.0
2018,9,16,6,15,287.0,19.5,1.85,10.0,44.5,32.94,0.48
2018,9,16,6,30,458.0,29.0,1.9,10.6,78.0,80.97,41.3
2018,9,16,6,45,549.0,35.0,1.95,11.2,125.5,130.43,80.67
2018,9,16,7,0,640.0,41.0,2.0,11.8,173.0,190.33,131.86
2018,9,16,7,15,694.0,45.0,2.0,12.5,224.5,247.68,183.74
2018,9,16,7,30,748.0,49.0,2.0,13.2,276.0,310.4,239.76
2018,9,16,7,45,784.0,52.5,2.0,13.9,328.0,369.72,292.05
2018,9,16,8,0,820.0,56.0,2.0,14.6,380.0,432.17,345.03
2018,9,16,8,15,845.0,57.5,1.95,15.25,429.5,489.2,391.84
2018,9,16,8,30,870.0,59.0,1.9,15.9,479.0,546.99,437.33
2018,9,16,8,45,888.5,61.0,1.9,16.6,525.5,601.85,478.96
2018,9,16,9,0,907.0,63.0,1.9,17.3,572.0,656.2,518.7
2018,9,16,9,15,920.0,65.0,1.9,17.75,613.5,705.93,552.42
2018,9,16,9,30,933.0,67.0,1.9,18.2,655.0,754.08,583.98
2018,9,16,9,45,943.0,67.5,1.85,18.7,690.5,796.43,610.38
2018,9,16,10,0,953.0,68.0,1.8,19.2,726.0,836.45,634.71
2018,9,16,10,15,960.0,69.0,1.85,19.55,755.0,871.99,657.04
2018,9,16,10,30,967.0,70.0,1.9,19.9,784.0,904.59,677.27
2018,9,16,10,45,972.0,71.0,1.95,20.25,806.0,932.31,694.2
2018,9,16,11,0,977.0,72.0,2.0,20.6,828.0,956.66,708.92
2018,9,16,11,15,980.0,72.0,2.1,20.7,842.0,974.58,720.73
2018,9,16,11,30,983.0,72.0,2.2,20.8,856.0,988.82,730.3
2018,9,16,11,45,984.0,72.5,2.3,20.9,862.0,998.0,736.69
2018,9,16,12,0,985.0,73.0,2.4,21.0,868.0,1003.33,740.73
2018,9,16,12,15,983.5,73.5,2.5,21.0,865.5,1002.46,741.15
2018,9,16,12,30,982.0,74.0,2.6,21.0,863.0,997.73,739.19
2018,9,16,12,45,979.0,74.0,2.7,20.95,852.5,987.24,733.68
2018,9,16,13,0,976.0,74.0,2.8,20.9,842.0,973.0,725.78
2018,9,16,13,15,971.5,73.5,2.85,20.8,823.5,953.21,713.93
2018,9,16,13,30,967.0,73.0,2.9,20.7,805.0,929.91,699.77
2018,9,16,13,45,960.5,72.5,2.95,20.55,779.5,901.54,682.27
2018,9,16,14,0,954.0,72.0,3.0,20.4,754.0,870.03,662.55
2018,9,16,14,15,946.0,70.5,3.05,20.2,721.5,833.29,639.14
2018,9,16,14,30,938.0,69.0,3.1,20.0,689.0,793.88,613.62
2018,9,16,14,45,926.5,68.0,3.15,19.75,650.5,750.03,584.69
2018,9,16,15,0,915.0,67.0,3.2,19.5,612.0,704.23,553.91
2018,9,16,15,15,899.5,65.0,3.2,19.5,568.0,653.06,517.4
2018,9,16,15,30,884.0,63.0,3.2,19.5,524.0,600.81,477.38
2018,9,16,15,45,863.0,60.5,3.2,18.9,475.5,544.21,433.86
2018,9,16,16,0,842.0,58.0,3.2,18.3,427.0,487.65,388.78
2018,9,16,16,15,812.5,55.0,3.15,17.85,376.0,427.11,338.63
2018,9,16,16,30,783.0,52.0,3.1,17.4,325.0,368.17,288.05
2018,9,16,16,45,739.0,48.5,3.1,17.0,273.0,306.17,233.68
2018,9,16,17,0,695.0,45.0,3.1,16.6,221.0,247.34,180.79
2018,9,16,17,15,624.5,40.5,3.0,16.05,171.0,185.7,126.43
2018,9,16,17,30,554.0,36.0,2.9,15.5,121.0,131.72,80.03
2018,9,16,17,45,420.0,28.0,2.8,14.9,78.5,75.36,37.47
2018,9,16,18,0,286.0,20.0,2.7,14.3,36.0,33.03,0.0
2018,9,16,18,15,143.0,10.0,2.65,13.9,18.0,9.83,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,17,5,45,46.5,4.5,2.7,9.8,5.0,0.0,0.0
2018,9,17,6,0,93.0,9.0,2.7,10.0,10.0,8.85,0.0
2018,9,17,6,15,232.5,20.5,2.75,10.65,40.0,30.88,0.0
2018,9,17,6,30,372.0,32.0,2.8,11.3,70.0,74.06,38.92
2018,9,17,6,45,455.0,42.0,2.8,11.9,115.5,121.16,76.65
2018,9,17,7,0,538.0,52.0,2.8,12.5,161.0,177.87,124.88
2018,9,17,7,15,627.0,53.5,2.8,13.05,215.5,236.76,176.5
2018,9,17,7,30,716.0,55.0,2.8,13.6,270.0,305.0,236.24
2018,9,17,7,45,753.5,59.5,2.8,14.15,322.0,364.95,289.32
2018,9,17,8,0,791.0,64.0,2.8,14.7,374.0,427.76,343.06
2018,9,17,8,15,817.5,66.5,2.8,15.2,423.5,485.39,391.1
2018,9,17,8,30,844.0,69.0,2.8,15.7,473.0,542.37,437.01
2018,9,17,8,45,863.0,71.5,2.8,16.2,519.5,596.81,479.36
2018,9,17,9,0,882.0,74.0,2.8,16.7,566.0,650.82,520.0
2018,9,17,9,15,896.0,75.5,2.8,17.15,607.0,699.59,554.43
2018,9,17,9,30,910.0,77.0,2.8,17.6,648.0,746.91,586.23
2018,9,17,9,45,920.5,79.0,2.85,18.05,684.0,790.38,615.05
2018,9,17,10,0,931.0,81.0,2.9,18.5,720.0,831.63,641.96
2018,9,17,10,15,938.0,82.0,2.9,18.7,748.5,866.44,664.39
2018,9,17,10,30,945.0,83.0,2.9,18.9,777.0,898.38,684.73
2018,9,17,10,45,950.0,83.5,2.95,19.15,798.5,924.97,701.56
2018,9,17,11,0,955.0,84.0,3.0,19.4,820.0,948.26,716.2
2018,9,17,11,15,957.5,85.0,3.1,19.45,834.0,966.39,728.35
2018,9,17,11,30,960.0,86.0,3.2,19.5,848.0,980.92,738.22
2018,9,17,11,45,961.0,86.5,3.25,19.6,854.0,989.83,743.91
2018,9,17,12,0,962.0,87.0,3.3,19.7,860.0,994.98,747.26
2018,9,17,12,15,962.0,86.5,3.4,19.65,857.5,994.32,747.68
2018,9,17,12,30,962.0,86.0,3.5,19.6,855.0,989.88,745.71
2018,9,17,12,45,960.0,85.5,3.55,19.6,845.0,979.83,739.59
2018,9,17,13,0,958.0,85.0,3.6,19.6,835.0,966.09,731.1
2018,9,17,13,15,954.0,84.5,3.65,19.5,817.0,946.94,719.29
2018,9,17,13,30,950.0,84.0,3.7,19.4,799.0,924.34,705.16
2018,9,17,13,45,944.0,82.5,3.75,19.3,773.0,895.61,686.78
2018,9,17,14,0,938.0,81.0,3.8,19.2,747.0,863.79,666.18
2018,9,17,14,15,929.0,79.5,3.8,18.95,714.5,826.67,641.8
2018,9,17,14,30,920.0,78.0,3.8,18.7,682.0,787.0,615.41
2018,9,17,14,45,908.0,76.5,3.8,18.5,643.5,742.85,585.35
2018,9,17,15,0,896.0,75.0,3.8,18.3,605.0,696.84,553.55
2018,9,17,15,15,880.0,73.0,3.8,18.3,561.0,646.13,516.24
2018,9,17,15,30,864.0,71.0,3.8,18.3,517.0,594.43,476.09
2018,9,17,15,45,841.5,68.5,3.8,17.65,469.0,537.95,432.16
2018,9,17,16,0,819.0,66.0,3.8,17.0,421.0,483.03,387.85
2018,9,17,16,15,787.5,63.0,3.75,16.55,370.0,422.53,337.25
2018,9,17,16,30,756.0,60.0,3.7,16.1,319.0,363.87,286.49
2018,9,17,16,45,708.5,55.0,3.65,15.65,266.5,299.92,230.27
2018,9,17,17,0,661.0,50.0,3.6,15.2,214.0,240.32,176.65
2018,9,17,17,15,583.5,44.5,3.5,14.65,164.0,178.24,122.09
2018,9,17,17,30,506.0,39.0,3.4,14.1,114.0,124.68,76.41
2018,9,17,17,45,363.5,30.0,3.3,13.55,73.0,69.7,35.09
2018,9,17,18,0,221.0,21.0,3.2,13.0,32.0,29.86,0.0
2018,9,17,18,15,110.5,10.5,3.1,12.7,16.0,10.32,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,9,18,5,45,17.5,4.0,2.9,9.55,4.0,0.0,0.0
2018,9,18,6,0,35.0,8.0,2.9,9.7,8.0,7.86,0.0
2018,9,18,6,15,132.0,22.0,2.9,10.35,33.5,26.67,0.0
2018,9,18,6,30,229.0,36.0,2.9,11.0,59.0,61.87,34.73
2018,9,18,6,45,345.0,47.0,2.9,11.65,104.5,107.44,69.85
2018,9,18,7,0,461.0,58.0,2.9,12.3,150.0,166.08,117.84
2018,9,18,7,15,556.5,62.5,2.85,12.85,205.5,225.52,169.14
2018,9,18,7,30,652.0,67.0,2.8,13.4,261.0,295.16,229.42
2018,9,18,7,45,695.0,72.0,2.75,14.0,312.5,354.38,281.38
2018,9,18,8,0,738.0,77.0,2.7,14.6,364.0,416.77,334.38
2018,9,18,8,15,768.5,80.0,2.65,15.15,413.5,474.27,381.95
2018,9,18,8,30,799.0,83.0,2.6,15.7,463.0,533.21,428.95
2018,9,18,8,45,821.5,85.5,2.55,16.3,509.5,587.93,471.0
2018,9,18,9,0,844.0,88.0,2.5,16.9,556.0,642.63,511.58
2018,9,18,9,15,864.0,88.0,2.4,17.45,598.0,689.88,544.85
2018,9,18,9,30,884.0,88.0,2.3,18.0,640.0,738.62,576.66
2018,9,18,9,45,901.0,87.5,2.25,18.55,677.0,783.32,605.18
2018,9,18,10,0,918.0,87.0,2.2,19.1,714.0,826.29,631.97
2018,9,18,10,15,926.0,87.5,2.2,19.45,742.5,860.92,653.49
2018,9,18,10,30,934.0,88.0,2.2,19.8,771.0,892.76,673.0
2018,9,18,10,45,939.0,89.0,2.2,20.15,792.5,919.56,689.01
2018,9,18,11,0,944.0,90.0,2.2,20.5,814.0,943.1,702.83
2018,9,18,11,15,947.0,91.0,2.3,20.65,828.0,961.43,714.81
2018,9,18,11,30,950.0,92.0,2.4,20.8,842.0,976.21,724.58
2018,9,18,11,45,952.0,92.5,2.45,21.0,848.5,985.87,730.48
2018,9,18,12,0,954.0,93.0,2.5,21.2,855.0,991.83,734.11
2018,9,18,12,15,954.5,92.5,2.65,21.25,853.5,991.55,735.19
2018,9,18,12,30,955.0,92.0,2.8,21.3,852.0,987.51,733.91
2018,9,18,12,45,953.5,91.5,2.95,21.3,842.0,977.89,729.13
2018,9,18,13,0,952.0,91.0,3.1,21.3,832.0,964.59,721.95
2018,9,18,13,15,947.5,90.0,3.2,21.25,813.5,944.46,709.96
2018,9,18,13,30,943.0,89.0,3.3,21.2,795.0,920.93,695.67
2018,9,18,13,45,936.0,88.5,3.45,21.1,769.5,892.53,678.42
2018,9,18,14,0,929.0,88.0,3.6,21.0,744.0,861.12,658.91
2018,9,18,14,15,918.0,87.5,3.7,20.85,711.0,823.72,634.82
2018,9,18,14,30,907.0,87.0,3.8,20.7,678.0,783.93,608.76
2018,9,18,14,45,891.5,86.0,3.9,20.55,638.5,738.23,578.04
2018,9,18,15,0,876.0,85.0,4.0,20.4,599.0,690.98,545.72
2018,9,18,15,15,858.5,82.5,4.0,20.4,554.5,641.89,509.07
2018,9,18,15,30,841.0,80.0,4.0,20.4,510.0,589.39,468.53
2018,9,18,15,45,812.0,78.5,4.2,19.85,461.0,531.2,423.73
2018,9,18,16,0,783.0,77.0,4.4,19.3,412.0,473.93,378.12
2018,9,18,16,15,741.0,74.5,4.4,18.8,360.0,411.14,326.14
2018,9,18,16,30,699.0,72.0,4.4,18.3,308.0,351.68,275.3
2018,9,18,16,45,641.5,67.0,4.45,17.8,255.5,287.54,219.74
2018,9,18,17,0,584.0,62.0,4.5,17.3,203.0,228.94,167.98
2018,9,18,17,15,495.0,54.0,4.45,16.55,153.5,166.35,114.41
2018,9,18,17,30,406.0,46.0,4.4,15.8,104.0,113.74,70.91
2018,9,18,17,45,268.0,33.0,4.35,15.1,65.0,61.65,31.77
2018,9,18,18,0,130.0,20.0,4.3,14.4,26.0,23.56,0.0
2018,9,18,18,15,65.0,10.0,4.25,14.05,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,3.15,9.8,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,3.1,10.0,4.0,3.93,0.0
2018,9,19,6,15,91.0,19.0,3.05,10.8,27.5,21.74,0.0
2018,9,19,6,30,172.0,34.0,3.0,11.6,51.0,53.68,30.14
2018,9,19,6,45,270.0,48.0,2.9,12.4,92.5,95.05,62.43
2018,9,19,7,0,368.0,62.0,2.8,13.2,134.0,147.92,105.59
2018,9,19,7,15,505.0,65.0,2.65,14.0,195.5,213.01,159.37
2018,9,19,7,30,642.0,68.0,2.5,14.8,257.0,292.11,225.61
2018,9,19,7,45,687.5,73.0,2.35,15.55,309.0,351.7,277.1
2018,9,19,8,0,733.0,78.0,2.2,16.3,361.0,414.68,329.64
2018,9,19,8,15,763.5,82.0,2.1,17.05,411.0,472.92,376.72
2018,9,19,8,30,794.0,86.0,2.0,17.8,461.0,532.61,423.01
2018,9,19,8,45,816.0,88.5,1.95,18.6,507.0,586.76,463.45
2018,9,19,9,0,838.0,91.0,1.9,19.4,553.0,640.84,502.31
2018,9,19,9,15,853.5,94.0,1.85,19.95,594.5,690.63,537.08
2018,9,19,9,30,869.0,97.0,1.8,20.5,636.0,739.2,568.23
2018,9,19,9,45,880.5,98.5,1.75,21.05,671.0,778.16,592.02
2018,9,19,10,0,892.0,100.0,1.7,21.6,706.0,818.19,616.17
2018,9,19,10,15,900.0,101.5,1.75,21.95,735.0,853.06,637.93
2018,9,19,10,30,908.0,103.0,1.8,22.3,764.0,885.23,657.79
