Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,45,914.0,104.0,1.8,22.65,785.5,912.24,673.61
2018,9,19,11,0,920.0,105.0,1.8,23.0,807.0,936.11,687.36
2018,9,19,11,15,924.0,105.5,1.9,23.2,821.0,954.35,699.08
2018,9,19,11,30,928.0,106.0,2.0,23.4,835.0,969.15,708.7
2018,9,19,11,45,929.5,106.5,2.05,23.6,841.0,978.1,714.09
2018,9,19,12,0,931.0,107.0,2.1,23.8,847.0,983.41,717.32
2018,9,19,12,15,930.5,106.0,2.2,23.9,844.0,981.58,716.92
2018,9,19,12,30,930.0,105.0,2.3,24.0,841.0,976.09,714.31
2018,9,19,12,45,927.5,104.5,2.45,24.1,830.5,965.67,709.08
2018,9,19,13,0,925.0,104.0,2.6,24.2,820.0,951.69,701.53
2018,9,19,13,15,920.5,103.0,2.7,24.15,801.5,931.91,690.12
2018,9,19,13,30,916.0,102.0,2.8,24.1,783.0,908.82,676.5
2018,9,19,13,45,909.0,101.0,2.9,24.05,757.5,880.44,659.24
2018,9,19,14,0,902.0,100.0,3.0,24.0,732.0,849.13,639.87
2018,9,19,14,15,892.0,98.0,3.1,23.85,699.0,811.65,616.27
2018,9,19,14,30,882.0,96.0,3.2,23.7,666.0,771.82,590.72
2018,9,19,14,45,868.5,93.5,3.3,23.6,627.0,726.81,560.98
2018,9,19,15,0,855.0,91.0,3.4,23.5,588.0,682.89,531.43
2018,9,19,15,15,836.0,88.5,3.4,23.5,544.0,631.08,493.04
2018,9,19,15,30,817.0,86.0,3.4,23.5,500.0,578.68,453.24
2018,9,19,15,45,791.5,82.5,3.65,22.9,451.5,521.4,410.13
2018,9,19,16,0,766.0,79.0,3.9,22.3,403.0,464.78,365.76
2018,9,19,16,15,729.5,74.0,4.0,21.75,351.5,402.76,315.26
2018,9,19,16,30,693.0,69.0,4.1,21.2,300.0,343.55,265.31
2018,9,19,16,45,638.5,64.0,4.2,20.6,248.5,280.95,211.62
2018,9,19,17,0,584.0,59.0,4.3,20.0,197.0,223.59,161.41
2018,9,19,17,15,497.0,51.0,4.3,19.2,148.5,161.8,109.05
2018,9,19,17,30,410.0,43.0,4.3,18.4,100.0,109.78,66.52
2018,9,19,17,45,272.0,31.0,4.25,17.65,62.0,59.01,28.55
2018,9,19,18,0,134.0,19.0,4.2,16.9,24.0,23.79,0.0
2018,9,19,18,15,67.0,9.5,4.15,16.55,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.25,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.4,6.0,5.9,0.0
2018,9,20,6,15,202.5,19.0,2.1,13.15,35.5,27.2,0.0
2018,9,20,6,30,355.0,32.0,2.1,13.9,65.0,71.22,36.0
2018,9,20,6,45,461.5,40.0,2.1,14.65,111.5,118.84,73.18
2018,9,20,7,0,568.0,48.0,2.1,15.4,158.0,178.76,122.49
2018,9,20,7,15,631.5,53.5,1.95,16.0,209.5,235.99,172.84
2018,9,20,7,30,695.0,59.0,1.8,16.6,261.0,299.61,228.23
2018,9,20,7,45,736.5,63.5,1.7,17.25,313.5,359.82,280.07
2018,9,20,8,0,778.0,68.0,1.6,17.9,366.0,423.32,332.63
2018,9,20,8,15,806.5,71.0,1.5,18.6,416.0,481.66,379.17
2018,9,20,8,30,835.0,74.0,1.4,19.3,466.0,541.16,424.52
2018,9,20,8,45,855.5,76.5,1.35,20.0,512.5,596.18,464.92
2018,9,20,9,0,876.0,79.0,1.3,20.7,559.0,648.58,501.89
2018,9,20,9,15,890.5,81.0,1.2,21.25,600.5,697.77,534.22
2018,9,20,9,30,905.0,83.0,1.1,21.8,642.0,745.55,563.2
2018,9,20,9,45,914.5,85.0,1.0,22.35,677.0,787.85,587.58
2018,9,20,10,0,924.0,87.0,0.9,22.9,712.0,827.86,609.77
2018,9,20,10,15,931.5,88.0,0.9,23.25,740.5,862.63,630.06
2018,9,20,10,30,939.0,89.0,0.9,23.6,769.0,894.56,648.38
2018,9,20,10,45,944.0,90.0,0.9,24.0,790.0,921.3,663.16
2018,9,20,11,0,949.0,91.0,0.9,24.4,811.0,944.75,675.86
2018,9,20,11,15,952.5,91.5,1.05,24.5,825.0,962.88,688.81
2018,9,20,11,30,956.0,92.0,1.2,24.6,839.0,977.45,699.62
2018,9,20,11,45,957.5,91.5,1.3,24.75,844.5,985.42,705.41
2018,9,20,12,0,959.0,91.0,1.4,24.9,850.0,989.66,709.02
2018,9,20,12,15,959.0,90.5,1.45,24.95,847.5,988.73,709.03
2018,9,20,12,30,959.0,90.0,1.5,25.0,845.0,984.03,706.84
2018,9,20,12,45,957.5,89.0,1.6,25.05,834.5,973.65,701.91
2018,9,20,13,0,956.0,88.0,1.7,25.1,824.0,959.58,694.69
2018,9,20,13,15,951.5,87.5,1.75,25.0,805.5,939.79,683.59
2018,9,20,13,30,947.0,87.0,1.8,24.9,787.0,916.57,670.31
2018,9,20,13,45,940.5,86.0,1.85,24.85,761.0,887.83,653.24
2018,9,20,14,0,934.0,85.0,1.9,24.8,735.0,856.04,634.07
2018,9,20,14,15,924.0,83.5,1.95,24.7,702.0,818.1,610.7
2018,9,20,14,30,914.0,82.0,2.0,24.6,669.0,777.71,585.39
2018,9,20,14,45,901.0,80.0,2.0,24.5,629.5,732.41,555.94
2018,9,20,15,0,888.0,78.0,2.0,24.4,590.0,685.37,524.88
2018,9,20,15,15,870.0,76.0,2.0,24.4,545.5,633.71,487.96
2018,9,20,15,30,852.0,74.0,2.0,24.4,501.0,581.28,449.04
2018,9,20,15,45,827.5,71.5,2.05,23.95,452.5,526.01,407.67
2018,9,20,16,0,803.0,69.0,2.1,23.5,404.0,469.28,363.64
2018,9,20,16,15,767.5,65.0,2.1,22.9,352.5,407.0,313.81
2018,9,20,16,30,732.0,61.0,2.1,22.3,301.0,347.06,264.01
2018,9,20,16,45,680.0,56.0,2.1,21.65,249.0,283.42,210.07
2018,9,20,17,0,628.0,51.0,2.1,21.0,197.0,224.68,159.08
2018,9,20,17,15,543.0,44.5,2.1,19.95,148.0,162.87,107.1
2018,9,20,17,30,458.0,38.0,2.1,18.9,99.0,110.43,64.48
2018,9,20,17,45,311.5,27.0,2.1,17.85,60.5,57.29,24.87
2018,9,20,18,0,165.0,16.0,2.1,16.8,22.0,21.41,0.0
2018,9,20,18,15,82.5,8.0,2.1,16.5,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.5,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,59.0,6.0,0.9,13.7,6.0,5.9,0.0
2018,9,21,6,15,220.5,18.0,0.95,14.5,35.5,27.66,0.0
2018,9,21,6,30,382.0,30.0,1.0,15.3,65.0,71.7,34.68
2018,9,21,6,45,485.0,37.5,1.05,16.1,111.0,119.64,72.17
2018,9,21,7,0,588.0,45.0,1.1,16.9,157.0,179.33,120.99
2018,9,21,7,15,649.0,51.0,1.05,17.5,209.0,237.42,171.58
2018,9,21,7,30,710.0,57.0,1.0,18.1,261.0,301.72,226.88
2018,9,21,7,45,749.5,61.0,1.0,18.7,313.0,361.35,277.73
2018,9,21,8,0,789.0,65.0,1.0,19.3,365.0,424.02,329.15
2018,9,21,8,15,816.0,68.5,0.95,19.85,415.0,482.62,375.38
2018,9,21,8,30,843.0,72.0,0.9,20.4,465.0,542.21,420.36
2018,9,21,8,45,861.0,74.5,0.85,20.95,510.5,594.02,457.89
2018,9,21,9,0,879.0,77.0,0.8,21.5,556.0,647.01,494.68
2018,9,21,9,15,893.0,79.0,0.8,21.8,597.0,695.89,527.58
2018,9,21,9,30,907.0,81.0,0.8,22.1,638.0,743.32,557.44
2018,9,21,9,45,917.5,83.0,0.75,22.4,673.5,786.37,583.1
2018,9,21,10,0,928.0,85.0,0.7,22.7,709.0,827.18,606.78
2018,9,21,10,15,935.5,86.5,0.75,22.8,738.0,862.52,628.73
2018,9,21,10,30,943.0,88.0,0.8,22.9,767.0,895.01,648.83
2018,9,21,10,45,947.5,89.5,0.85,23.0,788.5,921.86,665.33
2018,9,21,11,0,952.0,91.0,0.9,23.1,810.0,945.39,679.82
2018,9,21,11,15,955.0,91.5,0.95,23.15,823.5,963.03,690.85
2018,9,21,11,30,958.0,92.0,1.0,23.2,837.0,977.07,699.8
2018,9,21,11,45,958.5,92.0,1.0,23.25,842.0,984.6,703.91
2018,9,21,12,0,959.0,92.0,1.0,23.3,847.0,988.36,705.89
2018,9,21,12,15,958.5,92.0,1.05,23.25,844.5,987.43,706.35
2018,9,21,12,30,958.0,92.0,1.1,23.2,842.0,982.73,704.63
2018,9,21,12,45,956.0,91.5,1.15,23.15,831.5,972.36,699.49
2018,9,21,13,0,954.0,91.0,1.2,23.1,821.0,958.33,692.17
2018,9,21,13,15,949.5,90.0,1.25,23.0,802.0,937.95,681.0
2018,9,21,13,30,945.0,89.0,1.3,22.9,783.0,914.15,667.66
2018,9,21,13,45,938.5,87.5,1.35,22.8,757.0,884.84,650.67
2018,9,21,14,0,932.0,86.0,1.4,22.7,731.0,852.5,631.57
2018,9,21,14,15,923.0,84.5,1.45,22.55,698.0,815.35,609.15
2018,9,21,14,30,914.0,83.0,1.5,22.4,665.0,775.7,584.73
2018,9,21,14,45,901.0,81.5,1.55,22.25,626.0,730.92,556.36
2018,9,21,15,0,888.0,80.0,1.6,22.1,587.0,684.4,526.25
2018,9,21,15,15,870.0,77.0,1.6,22.1,542.0,631.65,488.33
2018,9,21,15,30,852.0,74.0,1.6,22.1,497.0,578.15,448.61
2018,9,21,15,45,828.5,71.5,1.6,21.7,449.0,523.46,407.28
2018,9,21,16,0,805.0,69.0,1.6,21.3,401.0,467.22,363.27
2018,9,21,16,15,771.0,65.0,1.6,20.9,349.5,405.57,313.53
2018,9,21,16,30,737.0,61.0,1.6,20.5,298.0,346.1,263.72
2018,9,21,16,45,685.0,56.0,1.6,20.05,246.0,282.35,209.37
2018,9,21,17,0,633.0,51.0,1.6,19.6,194.0,223.5,158.02
2018,9,21,17,15,547.5,44.0,1.65,18.55,145.0,161.16,105.57
2018,9,21,17,30,462.0,37.0,1.7,17.5,96.0,108.21,62.53
2018,9,21,17,45,306.0,26.0,1.7,16.5,57.5,54.18,21.69
2018,9,21,18,0,150.0,15.0,1.7,15.5,19.0,19.35,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,10.1,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.2,6.0,0.0,0.0
2018,9,22,6,15,191.5,19.0,2.1,10.8,33.5,27.13,0.0
2018,9,22,6,30,338.0,31.0,2.1,11.4,61.0,67.82,33.44
2018,9,22,6,45,445.5,39.5,2.1,12.0,106.5,114.81,70.98
2018,9,22,7,0,553.0,48.0,2.1,12.6,152.0,174.24,120.26
2018,9,22,7,15,618.5,53.5,2.05,13.15,203.0,230.98,170.67
2018,9,22,7,30,684.0,59.0,2.0,13.7,254.0,294.26,226.55
2018,9,22,7,45,726.0,63.0,1.95,14.2,305.5,353.38,278.54
2018,9,22,8,0,768.0,67.0,1.9,14.7,357.0,415.84,331.56
2018,9,22,8,15,797.5,70.5,1.95,15.5,407.0,474.53,379.75
2018,9,22,8,30,827.0,74.0,2.0,16.3,457.0,534.5,427.13
2018,9,22,8,45,848.0,76.5,2.05,17.05,503.0,589.28,469.01
2018,9,22,9,0,869.0,79.0,2.1,17.8,549.0,641.46,507.64
2018,9,22,9,15,842.0,91.0,2.15,18.45,575.0,675.66,531.44
2018,9,22,9,30,815.0,103.0,2.2,19.1,601.0,702.8,548.61
2018,9,22,9,45,658.5,155.0,2.25,19.7,572.0,672.62,523.47
2018,9,22,10,0,502.0,207.0,2.3,20.3,543.0,624.05,484.06
2018,9,22,10,15,425.0,249.5,2.4,20.75,542.0,622.04,479.85
2018,9,22,10,30,348.0,292.0,2.5,21.2,541.0,606.68,465.67
2018,9,22,10,45,315.0,307.0,2.6,21.6,537.5,602.61,461.15
2018,9,22,11,0,282.0,322.0,2.7,22.0,534.0,595.99,454.69
2018,9,22,11,15,314.5,321.5,2.75,22.15,561.5,629.24,479.09
2018,9,22,11,30,347.0,321.0,2.8,22.3,589.0,662.05,502.76
2018,9,22,11,45,650.0,205.5,2.9,22.45,712.5,831.04,629.23
2018,9,22,12,0,953.0,90.0,3.0,22.6,836.0,978.22,727.78
2018,9,22,12,15,954.0,89.0,3.0,22.65,833.5,977.49,725.84
2018,9,22,12,30,955.0,88.0,3.0,22.7,831.0,972.99,722.88
2018,9,22,12,45,955.0,86.0,3.05,22.7,820.5,962.74,716.79
2018,9,22,13,0,955.0,84.0,3.1,22.7,810.0,948.77,708.36
2018,9,22,13,15,951.0,82.5,3.15,22.7,791.0,928.19,695.57
2018,9,22,13,30,947.0,81.0,3.2,22.7,772.0,904.17,680.51
2018,9,22,13,45,941.0,79.5,3.2,22.7,746.0,875.17,661.73
2018,9,22,14,0,935.0,78.0,3.2,22.7,720.0,843.11,640.81
2018,9,22,14,15,925.5,76.5,3.25,22.5,687.0,805.45,616.63
2018,9,22,14,30,916.0,75.0,3.3,22.3,654.0,765.31,590.44
2018,9,22,14,45,902.5,74.0,3.3,22.1,615.0,720.64,560.45
2018,9,22,15,0,889.0,73.0,3.3,21.9,576.0,674.28,528.81
2018,9,22,15,15,871.5,71.0,3.3,21.9,532.0,622.9,490.48
2018,9,22,15,30,854.0,69.0,3.3,21.9,488.0,570.74,450.29
2018,9,22,15,45,825.0,66.0,3.35,21.25,437.5,510.91,404.22
2018,9,22,16,0,796.0,63.0,3.4,20.6,387.0,453.39,358.21
2018,9,22,16,15,666.5,72.5,3.45,20.05,319.5,366.35,287.8
2018,9,22,16,30,537.0,82.0,3.5,19.5,252.0,291.04,225.83
2018,9,22,16,45,559.0,66.5,3.5,18.95,215.5,250.95,189.03
2018,9,22,17,0,581.0,51.0,3.5,18.4,179.0,207.7,148.05
2018,9,22,17,15,463.5,44.0,3.55,17.75,129.0,142.07,93.6
2018,9,22,17,30,346.0,37.0,3.6,17.1,79.0,89.79,52.49
2018,9,22,17,45,226.5,25.0,3.6,16.45,47.5,44.91,16.24
2018,9,22,18,0,107.0,13.0,3.6,15.8,16.0,15.67,0.0
2018,9,22,18,15,53.5,6.5,3.55,15.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.65,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.6,5.0,0.0,0.0
2018,9,23,6,15,167.5,18.5,3.4,11.9,31.0,25.39,0.0
2018,9,23,6,30,300.0,31.0,3.4,12.2,57.0,63.48,30.85
2018,9,23,6,45,409.0,40.5,3.4,12.55,101.5,109.52,67.91
2018,9,23,7,0,518.0,50.0,3.4,12.9,146.0,168.03,116.33
2018,9,23,7,15,586.0,56.5,3.35,13.45,196.5,224.43,166.38
2018,9,23,7,30,654.0,63.0,3.3,14.0,247.0,287.92,222.57
2018,9,23,7,45,699.5,67.0,3.25,14.55,298.5,346.36,274.33
2018,9,23,8,0,745.0,71.0,3.2,15.1,350.0,408.9,327.98
2018,9,23,8,15,776.5,74.5,3.15,15.85,400.0,467.36,376.5
2018,9,23,8,30,808.0,78.0,3.1,16.6,450.0,527.32,424.43
2018,9,23,8,45,831.0,80.5,3.05,17.35,496.0,582.34,466.87
2018,9,23,9,0,854.0,83.0,3.0,18.1,542.0,637.33,507.78
2018,9,23,9,15,871.0,84.0,3.0,18.65,583.0,683.54,541.32
2018,9,23,9,30,888.0,85.0,3.0,19.2,624.0,731.0,573.18
2018,9,23,9,45,901.0,86.0,2.95,19.8,659.5,773.99,600.88
2018,9,23,10,0,914.0,87.0,2.9,20.4,695.0,814.95,626.67
2018,9,23,10,15,922.0,88.0,2.95,20.55,723.5,849.56,649.41
2018,9,23,10,30,930.0,89.0,3.0,20.7,752.0,881.38,670.16
2018,9,23,10,45,936.0,90.0,3.05,20.9,773.5,908.51,687.51
2018,9,23,11,0,942.0,91.0,3.1,21.1,795.0,932.41,702.71
2018,9,23,11,15,946.0,91.0,3.15,21.15,808.5,950.06,714.14
2018,9,23,11,30,950.0,91.0,3.2,21.2,822.0,964.18,723.34
2018,9,23,11,45,951.5,91.5,3.25,21.2,828.0,972.92,729.22
2018,9,23,12,0,953.0,92.0,3.3,21.2,834.0,977.95,732.77
2018,9,23,12,15,955.5,90.5,3.3,21.25,832.0,977.95,732.62
2018,9,23,12,30,958.0,89.0,3.3,21.3,830.0,974.18,730.11
2018,9,23,12,45,959.5,86.5,3.35,21.35,820.5,964.61,724.23
2018,9,23,13,0,961.0,84.0,3.4,21.4,811.0,951.29,715.97
2018,9,23,13,15,957.0,83.5,3.4,21.4,792.5,931.63,703.31
2018,9,23,13,30,953.0,83.0,3.4,21.4,774.0,908.53,688.4
2018,9,23,13,45,947.5,82.0,3.35,21.4,748.5,880.29,669.69
2018,9,23,14,0,942.0,81.0,3.3,21.4,723.0,848.95,648.85
2018,9,23,14,15,933.0,79.5,3.3,21.3,690.0,811.41,624.12
2018,9,23,14,30,924.0,78.0,3.3,21.2,657.0,771.34,597.43
2018,9,23,14,45,911.0,76.5,3.3,21.15,618.0,726.16,566.66
2018,9,23,15,0,898.0,75.0,3.3,21.1,579.0,679.22,534.23
2018,9,23,15,15,880.5,72.5,3.3,21.1,534.0,626.91,494.87
2018,9,23,15,30,863.0,70.0,3.3,21.1,489.0,573.8,453.83
2018,9,23,15,45,838.0,67.5,3.25,20.7,440.5,517.89,409.88
2018,9,23,16,0,813.0,65.0,3.2,20.3,392.0,460.58,363.42
2018,9,23,16,15,776.5,61.5,3.2,19.85,340.5,398.22,311.63
2018,9,23,16,30,740.0,58.0,3.2,19.4,289.0,338.3,260.11
2018,9,23,16,45,684.0,53.5,3.15,18.95,236.5,274.04,204.12
2018,9,23,17,0,628.0,49.0,3.1,18.5,184.0,215.13,151.89
2018,9,23,17,15,535.5,42.0,3.05,17.6,135.5,152.43,98.82
2018,9,23,17,30,443.0,35.0,3.0,16.7,87.0,99.92,56.27
2018,9,23,17,45,284.5,24.5,2.95,15.8,51.5,47.87,13.9
2018,9,23,18,0,126.0,14.0,2.9,14.9,16.0,16.72,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.6,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.7,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.7,5.0,0.0,0.0
2018,9,24,6,15,210.5,17.0,0.5,13.4,31.5,25.53,0.0
2018,9,24,6,30,368.0,28.0,0.5,14.1,58.0,66.75,29.81
2018,9,24,6,45,474.0,35.5,0.5,14.75,103.0,114.33,68.12
2018,9,24,7,0,580.0,43.0,0.5,15.4,148.0,173.48,116.28
2018,9,24,7,15,643.0,49.0,0.5,16.0,199.5,231.35,166.53
2018,9,24,7,30,706.0,55.0,0.5,16.6,251.0,295.64,221.73
2018,9,24,7,45,746.5,58.5,0.45,17.2,302.5,354.65,271.7
2018,9,24,8,0,787.0,62.0,0.4,17.8,354.0,416.78,322.11
2018,9,24,8,15,814.5,65.5,0.45,18.6,403.5,475.26,368.21
2018,9,24,8,30,842.0,69.0,0.5,19.4,453.0,534.78,413.24
2018,9,24,8,45,862.0,71.0,0.5,20.15,499.0,586.88,450.86
2018,9,24,9,0,882.0,73.0,0.5,20.9,545.0,640.37,487.97
2018,9,24,9,15,897.5,75.0,0.5,21.45,586.5,690.13,520.86
2018,9,24,9,30,913.0,77.0,0.5,22.0,628.0,738.53,550.57
2018,9,24,9,45,924.5,78.0,0.5,22.55,663.5,781.18,575.85
2018,9,24,10,0,936.0,79.0,0.5,23.1,699.0,821.63,599.3
2018,9,24,10,15,944.0,80.0,0.55,23.45,727.5,856.79,620.42
2018,9,24,10,30,952.0,81.0,0.6,23.8,756.0,889.08,639.65
2018,9,24,10,45,957.0,82.5,0.65,24.15,777.5,916.29,655.64
2018,9,24,11,0,962.0,84.0,0.7,24.5,799.0,940.15,669.6
2018,9,24,11,15,965.0,84.0,0.8,24.7,812.0,957.11,680.73
2018,9,24,11,30,968.0,84.0,0.9,24.9,825.0,970.43,689.78
2018,9,24,11,45,969.0,84.5,1.0,25.05,830.5,978.75,696.0
2018,9,24,12,0,970.0,85.0,1.1,25.2,836.0,983.29,700.0
2018,9,24,12,15,969.5,84.5,1.2,25.2,833.0,981.54,700.61
2018,9,24,12,30,969.0,84.0,1.3,25.2,830.0,975.97,698.97
2018,9,24,12,45,967.5,83.5,1.4,25.2,819.5,965.72,694.43
2018,9,24,13,0,966.0,83.0,1.5,25.2,809.0,951.74,687.57
2018,9,24,13,15,961.0,82.5,1.6,25.05,790.0,931.06,676.81
2018,9,24,13,30,956.0,82.0,1.7,24.9,771.0,906.95,663.76
2018,9,24,13,45,949.0,81.0,1.8,24.75,744.5,877.34,646.94
2018,9,24,14,0,942.0,80.0,1.9,24.6,718.0,844.7,627.89
2018,9,24,14,15,932.0,79.0,1.9,24.4,684.5,806.9,604.3
2018,9,24,14,30,922.0,78.0,1.9,24.2,651.0,766.64,578.8
2018,9,24,14,45,909.0,76.0,1.95,23.95,611.5,720.97,549.68
2018,9,24,15,0,896.0,74.0,2.0,23.7,572.0,673.55,518.61
2018,9,24,15,15,877.5,71.5,2.0,23.7,527.0,620.73,480.05
2018,9,24,15,30,859.0,69.0,2.0,23.7,482.0,567.2,439.86
2018,9,24,15,45,833.5,66.5,1.95,23.1,433.5,511.28,397.28
2018,9,24,16,0,808.0,64.0,1.9,22.5,385.0,454.03,352.15
2018,9,24,16,15,771.0,60.5,1.95,21.85,333.5,391.83,301.93
2018,9,24,16,30,734.0,57.0,2.0,21.2,282.0,332.15,251.78
2018,9,24,16,45,678.5,52.0,2.0,20.5,230.0,268.07,196.97
2018,9,24,17,0,623.0,47.0,2.0,19.8,178.0,209.32,145.67
2018,9,24,17,15,530.5,40.0,1.95,18.8,130.0,147.29,93.8
2018,9,24,17,30,438.0,33.0,1.9,17.8,82.0,95.5,52.27
2018,9,24,17,45,272.5,21.5,1.9,16.75,47.0,42.58,7.84
2018,9,24,18,0,107.0,10.0,1.9,15.7,12.0,11.97,0.0
2018,9,24,18,15,53.5,5.0,1.85,15.5,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,45,14.0,2.0,0.55,11.35,1.5,0.0,0.0
2018,9,25,6,0,28.0,4.0,0.5,11.3,3.0,0.0,0.0
2018,9,25,6,15,192.0,16.0,0.5,12.15,29.5,23.57,0.0
2018,9,25,6,30,356.0,28.0,0.5,13.0,56.0,64.93,28.17
2018,9,25,6,45,468.5,35.5,0.45,13.8,101.5,112.96,67.3
2018,9,25,7,0,581.0,43.0,0.4,14.6,147.0,172.98,115.9
2018,9,25,7,15,646.5,48.5,0.35,15.3,198.5,230.98,166.07
2018,9,25,7,30,712.0,54.0,0.3,16.0,250.0,295.66,221.25
2018,9,25,7,45,754.0,57.5,0.25,16.7,302.0,355.47,271.59
2018,9,25,8,0,796.0,61.0,0.2,17.4,354.0,418.55,322.41
2018,9,25,8,15,824.0,64.0,0.25,18.15,403.5,477.1,368.45
2018,9,25,8,30,852.0,67.0,0.3,18.9,453.0,534.95,412.22
2018,9,25,8,45,872.0,69.5,0.35,19.65,499.5,589.73,452.1
2018,9,25,9,0,892.0,72.0,0.4,20.4,546.0,644.11,490.27
2018,9,25,9,15,905.5,74.5,0.45,21.0,587.0,693.41,523.37
2018,9,25,9,30,919.0,77.0,0.5,21.6,628.0,741.15,553.27
2018,9,25,9,45,929.0,78.5,0.55,22.2,663.0,783.35,578.99
2018,9,25,10,0,939.0,80.0,0.6,22.8,698.0,823.22,602.91
2018,9,25,10,15,946.5,81.0,0.65,23.2,726.5,857.97,623.74
2018,9,25,10,30,954.0,82.0,0.7,23.6,755.0,889.81,642.64
2018,9,25,10,45,959.0,83.5,0.8,23.95,776.5,916.97,659.6
2018,9,25,11,0,964.0,85.0,0.9,24.3,798.0,940.78,674.51
2018,9,25,11,15,966.0,85.5,0.95,24.5,810.5,957.33,684.42
2018,9,25,11,30,968.0,86.0,1.0,24.7,823.0,970.21,692.24
2018,9,25,11,45,968.5,86.0,1.05,24.9,827.5,977.45,696.69
2018,9,25,12,0,969.0,86.0,1.1,25.1,832.0,980.88,698.98
2018,9,25,12,15,967.5,86.5,1.2,25.1,829.0,979.23,699.66
2018,9,25,12,30,966.0,87.0,1.3,25.1,826.0,973.78,698.08
2018,9,25,12,45,962.5,87.0,1.4,25.1,814.5,962.23,692.71
2018,9,25,13,0,959.0,87.0,1.5,25.1,803.0,947.02,685.06
2018,9,25,13,15,954.0,86.5,1.55,24.95,784.0,926.38,673.66
2018,9,25,13,30,949.0,86.0,1.6,24.8,765.0,902.34,660.06
2018,9,25,13,45,942.0,84.0,1.65,24.7,738.0,871.75,641.98
2018,9,25,14,0,935.0,82.0,1.7,24.6,711.0,838.14,621.78
2018,9,25,14,15,925.0,80.5,1.7,24.35,677.5,799.97,598.14
2018,9,25,14,30,915.0,79.0,1.7,24.1,644.0,759.37,572.61
2018,9,25,14,45,901.5,77.5,1.7,23.9,604.5,714.14,543.4
2018,9,25,15,0,888.0,76.0,1.7,23.7,565.0,667.23,512.09
2018,9,25,15,15,869.0,73.5,1.7,23.7,520.0,614.46,473.74
2018,9,25,15,30,850.0,71.0,1.7,23.7,475.0,561.06,433.8
2018,9,25,15,45,824.0,68.5,1.7,23.05,426.5,505.37,391.79
2018,9,25,16,0,798.0,66.0,1.7,22.4,378.0,448.4,347.18
2018,9,25,16,15,761.0,61.5,1.75,21.75,326.5,385.76,296.67
2018,9,25,16,30,724.0,57.0,1.8,21.1,275.0,325.67,246.25
2018,9,25,16,45,667.0,52.0,1.85,20.45,223.5,261.88,191.75
2018,9,25,17,0,610.0,47.0,1.9,19.8,172.0,203.6,140.97
2018,9,25,17,15,515.0,40.0,1.95,18.9,124.5,142.28,89.93
2018,9,25,17,30,420.0,33.0,2.0,18.0,77.0,91.42,49.29
2018,9,25,17,45,258.5,21.5,2.0,17.15,44.0,40.26,2.2
2018,9,25,18,0,97.0,10.0,2.0,16.3,11.0,11.43,0.0
2018,9,25,18,15,48.5,5.0,2.0,15.95,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.4,3.0,0.0,0.0
2018,9,26,6,15,182.0,15.5,0.15,13.1,28.0,22.46,0.0
2018,9,26,6,30,338.0,27.0,0.2,13.8,53.0,61.57,25.3
2018,9,26,6,45,447.5,35.5,0.2,14.5,97.5,109.17,64.69
2018,9,26,7,0,557.0,44.0,0.2,15.2,142.0,168.45,112.46
2018,9,26,7,15,622.5,50.0,0.25,15.75,192.5,225.17,161.44
2018,9,26,7,30,688.0,56.0,0.3,16.3,243.0,288.93,216.07
2018,9,26,7,45,590.5,80.5,0.35,16.8,264.0,316.49,243.68
2018,9,26,8,0,493.0,105.0,0.4,17.3,285.0,330.04,258.03
2018,9,26,8,15,523.5,117.0,0.4,18.05,331.5,383.8,300.51
2018,9,26,8,30,554.0,129.0,0.4,18.8,378.0,439.57,342.62
2018,9,26,8,45,514.5,143.0,0.45,19.5,393.0,458.29,356.14
2018,9,26,9,0,475.0,157.0,0.5,20.2,408.0,472.12,365.64
2018,9,26,9,15,312.0,203.0,0.5,20.95,373.0,425.98,328.22
2018,9,26,9,30,149.0,249.0,0.5,21.7,338.0,365.8,279.73
2018,9,26,9,45,146.5,277.0,0.5,22.45,368.5,399.43,303.27
2018,9,26,10,0,144.0,305.0,0.5,23.2,399.0,432.56,325.14
2018,9,26,10,15,270.5,281.0,0.5,23.6,467.0,520.8,389.76
2018,9,26,10,30,397.0,257.0,0.5,24.0,535.0,615.78,456.37
2018,9,26,10,45,609.5,197.5,0.55,24.4,639.0,746.85,547.58
2018,9,26,11,0,822.0,138.0,0.6,24.8,743.0,877.19,630.18
2018,9,26,11,15,765.5,167.0,0.65,25.05,738.0,873.92,626.05
2018,9,26,11,30,709.0,196.0,0.7,25.3,733.0,862.97,619.1
2018,9,26,11,45,726.0,182.5,0.75,25.55,735.5,869.02,623.14
2018,9,26,12,0,743.0,169.0,0.8,25.8,738.0,872.07,625.15
2018,9,26,12,15,600.5,226.5,0.85,25.85,685.0,803.31,580.57
2018,9,26,12,30,458.0,284.0,0.9,25.9,632.0,730.02,530.19
2018,9,26,12,45,410.5,304.5,1.0,25.95,613.0,704.79,514.03
2018,9,26,13,0,363.0,325.0,1.1,26.0,594.0,671.52,491.8
2018,9,26,13,15,333.5,321.5,1.2,25.85,564.0,635.86,468.8
2018,9,26,13,30,304.0,318.0,1.3,25.7,534.0,599.96,445.17
2018,9,26,13,45,344.0,296.0,1.4,25.55,532.0,601.3,448.99
2018,9,26,14,0,384.0,274.0,1.5,25.4,530.0,599.38,450.11
2018,9,26,14,15,383.5,257.5,1.6,25.1,502.5,568.88,430.36
2018,9,26,14,30,383.0,241.0,1.7,24.8,475.0,537.17,409.5
2018,9,26,14,45,286.0,241.0,1.8,24.5,409.5,455.32,349.57
2018,9,26,15,0,189.0,241.0,1.9,24.2,344.0,374.41,289.12
2018,9,26,15,15,249.5,209.5,1.9,24.2,334.0,374.59,290.98
2018,9,26,15,30,310.0,178.0,1.9,24.2,324.0,363.16,283.09
2018,9,26,15,45,459.0,135.5,2.05,23.4,326.0,384.14,300.64
2018,9,26,16,0,608.0,93.0,2.2,22.6,328.0,386.68,301.94
2018,9,26,16,15,554.0,86.5,2.25,21.95,278.0,324.7,251.67
2018,9,26,16,30,500.0,80.0,2.3,21.3,228.0,267.47,204.15
2018,9,26,16,45,405.5,71.5,2.3,20.65,176.5,199.78,148.33
2018,9,26,17,0,311.0,63.0,2.3,20.0,125.0,144.07,102.47
2018,9,26,17,15,251.0,49.0,2.3,19.3,89.5,99.67,65.66
2018,9,26,17,30,191.0,35.0,2.3,18.6,54.0,62.24,35.24
2018,9,26,17,45,114.5,21.0,2.25,17.9,30.5,28.27,0.0
2018,9,26,18,0,38.0,7.0,2.2,17.2,7.0,7.38,0.0
2018,9,26,18,15,19.0,3.5,2.15,16.95,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,9,27,6,15,91.0,14.5,0.85,14.4,20.0,17.77,0.0
2018,9,27,6,30,166.0,26.0,0.8,14.9,38.0,43.1,17.28
2018,9,27,6,45,154.0,40.5,0.7,15.45,58.5,66.26,42.03
2018,9,27,7,0,142.0,55.0,0.6,16.0,79.0,87.88,62.25
2018,9,27,7,15,242.0,71.5,0.65,16.55,129.5,142.99,106.45
2018,9,27,7,30,342.0,88.0,0.7,17.1,180.0,207.25,158.82
2018,9,27,7,45,328.5,105.0,0.7,17.65,208.0,239.52,187.08
2018,9,27,8,0,315.0,122.0,0.7,18.2,236.0,265.83,209.52
2018,9,27,8,15,263.0,131.0,0.75,18.8,235.0,266.59,211.05
2018,9,27,8,30,211.0,140.0,0.8,19.4,234.0,261.61,207.23
2018,9,27,8,45,267.0,157.0,0.85,19.95,288.5,322.57,254.94
2018,9,27,9,0,323.0,174.0,0.9,20.5,343.0,388.05,304.62
2018,9,27,9,15,329.0,196.5,0.95,20.95,380.5,430.01,334.95
2018,9,27,9,30,335.0,219.0,1.0,21.4,418.0,471.58,364.49
2018,9,27,9,45,207.0,253.0,1.1,21.85,378.0,418.58,321.99
2018,9,27,10,0,79.0,287.0,1.2,22.3,338.0,355.61,271.61
2018,9,27,10,15,93.0,294.5,1.2,22.6,357.5,377.04,287.56
2018,9,27,10,30,107.0,302.0,1.2,22.9,377.0,406.81,308.91
2018,9,27,10,45,100.5,319.0,1.25,23.25,391.0,413.99,313.1
2018,9,27,11,0,94.0,336.0,1.3,23.6,405.0,428.47,322.64
2018,9,27,11,15,275.5,301.0,1.35,23.6,507.5,569.95,429.2
2018,9,27,11,30,457.0,266.0,1.4,23.6,610.0,706.92,527.73
2018,9,27,11,45,493.0,262.5,1.4,23.6,636.0,739.05,548.84
2018,9,27,12,0,529.0,259.0,1.4,23.6,662.0,769.45,569.66
2018,9,27,12,15,463.5,286.0,1.45,23.55,638.0,738.4,547.07
2018,9,27,12,30,398.0,313.0,1.5,23.5,614.0,697.47,518.35
2018,9,27,12,45,368.0,319.0,1.5,23.4,594.0,673.51,501.85
2018,9,27,13,0,338.0,325.0,1.5,23.3,574.0,648.67,484.49
2018,9,27,13,15,347.0,315.5,1.6,23.15,565.5,640.17,480.43
2018,9,27,13,30,356.0,306.0,1.7,23.0,557.0,629.98,474.97
2018,9,27,13,45,378.0,286.0,1.75,22.8,544.0,617.36,468.05
2018,9,27,14,0,400.0,266.0,1.8,22.6,531.0,602.28,459.28
2018,9,27,14,15,375.0,255.5,1.85,22.35,494.0,559.13,429.16
2018,9,27,14,30,350.0,245.0,1.9,22.1,457.0,516.37,398.98
2018,9,27,14,45,328.0,233.5,2.0,21.8,422.0,475.31,369.76
2018,9,27,15,0,306.0,222.0,2.1,21.5,387.0,435.02,340.44
2018,9,27,15,15,288.5,205.0,2.1,21.5,350.5,392.59,308.44
2018,9,27,15,30,271.0,188.0,2.1,21.5,314.0,351.04,276.52
2018,9,27,15,45,233.5,169.5,2.15,20.65,270.0,298.78,236.4
2018,9,27,16,0,196.0,151.0,2.2,19.8,226.0,246.0,194.97
2018,9,27,16,15,207.5,128.5,2.2,19.25,198.0,220.06,173.71
2018,9,27,16,30,219.0,106.0,2.2,18.7,170.0,188.85,147.17
2018,9,27,16,45,170.0,87.0,2.2,18.15,131.0,141.93,108.19
2018,9,27,17,0,121.0,68.0,2.2,17.6,92.0,98.55,72.26
2018,9,27,17,15,91.5,50.0,2.15,17.1,65.0,67.69,46.37
2018,9,27,17,30,62.0,32.0,2.1,16.6,38.0,40.29,23.17
2018,9,27,17,45,35.0,18.0,2.05,16.15,21.0,19.61,0.0
2018,9,27,18,0,8.0,4.0,2.0,15.7,4.0,4.01,0.0
2018,9,27,18,15,4.0,2.0,1.95,15.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,45,2.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,28,6,0,4.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,28,6,15,4.0,4.0,0.85,11.85,4.0,4.08,0.0
2018,9,28,6,30,4.0,8.0,0.9,12.2,8.0,8.15,0.0
2018,9,28,6,45,2.0,12.5,1.0,12.55,12.5,12.36,4.51
2018,9,28,7,0,0.0,17.0,1.1,12.9,17.0,16.39,8.29
2018,9,28,7,15,0.5,36.0,1.1,13.2,36.0,34.89,24.25
2018,9,28,7,30,1.0,55.0,1.1,13.5,55.0,53.47,40.19
2018,9,28,7,45,2.0,55.5,1.15,13.85,56.0,54.38,40.9
2018,9,28,8,0,3.0,56.0,1.2,14.2,57.0,55.41,41.66
2018,9,28,8,15,2.5,69.5,1.2,14.5,70.5,68.4,52.46
2018,9,28,8,30,2.0,83.0,1.2,14.8,84.0,81.39,63.08
2018,9,28,8,45,2.0,102.0,1.2,15.1,103.0,100.22,78.39
2018,9,28,9,0,2.0,121.0,1.2,15.4,122.0,119.13,93.54
2018,9,28,9,15,6.0,156.5,1.25,15.65,160.0,157.38,124.29
2018,9,28,9,30,10.0,192.0,1.3,15.9,198.0,196.26,154.95
2018,9,28,9,45,22.5,221.5,1.35,16.1,236.0,235.81,186.01
2018,9,28,10,0,35.0,251.0,1.4,16.3,274.0,283.08,222.58
2018,9,28,10,15,80.0,287.0,1.4,16.35,342.0,358.57,281.21
2018,9,28,10,30,125.0,323.0,1.4,16.4,410.0,444.46,345.97
2018,9,28,10,45,232.5,309.5,1.4,16.5,476.5,532.4,412.99
2018,9,28,11,0,340.0,296.0,1.4,16.6,543.0,615.75,475.08
2018,9,28,11,15,614.0,201.0,1.45,16.55,657.0,773.01,593.08
2018,9,28,11,30,888.0,106.0,1.5,16.5,771.0,913.19,687.72
2018,9,28,11,45,899.0,102.0,1.5,16.5,779.0,924.71,693.42
2018,9,28,12,0,910.0,98.0,1.5,16.5,787.0,932.79,698.55
2018,9,28,12,15,911.0,97.0,1.5,16.5,784.0,931.57,697.68
2018,9,28,12,30,912.0,96.0,1.5,16.5,781.0,926.75,694.68
2018,9,28,12,45,911.5,94.0,1.55,16.55,770.5,915.92,688.4
2018,9,28,13,0,911.0,92.0,1.6,16.6,760.0,901.57,679.9
2018,9,28,13,15,907.0,91.0,1.6,16.55,741.5,881.85,667.5
2018,9,28,13,30,903.0,90.0,1.6,16.5,723.0,858.88,652.99
2018,9,28,13,45,897.0,88.5,1.65,16.45,698.0,830.6,635.41
2018,9,28,14,0,891.0,87.0,1.7,16.4,673.0,799.43,615.74
2018,9,28,14,15,881.0,85.0,1.7,16.3,640.0,761.97,591.1
2018,9,28,14,30,871.0,83.0,1.7,16.2,607.0,722.25,564.64
2018,9,28,14,45,857.5,81.0,1.7,16.05,569.0,678.09,534.75
2018,9,28,15,0,844.0,79.0,1.7,15.9,531.0,635.01,503.78
2018,9,28,15,15,823.5,76.5,1.7,15.9,487.0,583.0,464.38
2018,9,28,15,30,803.0,74.0,1.7,15.9,443.0,530.63,423.59
2018,9,28,15,45,776.5,70.5,1.7,15.35,396.0,474.07,379.07
2018,9,28,16,0,750.0,67.0,1.7,14.8,349.0,418.39,333.55
2018,9,28,16,15,711.5,62.5,1.65,14.4,299.5,358.0,282.43
2018,9,28,16,30,673.0,58.0,1.6,14.0,250.0,300.42,232.02
2018,9,28,16,45,496.5,59.5,1.55,13.6,185.5,212.35,159.14
2018,9,28,17,0,320.0,61.0,1.5,13.2,121.0,141.84,102.2
2018,9,28,17,15,313.0,45.0,1.45,12.85,89.0,104.74,68.35
2018,9,28,17,30,306.0,29.0,1.4,12.5,57.0,68.99,35.36
2018,9,28,17,45,176.5,17.0,1.35,12.1,31.0,27.49,0.0
2018,9,28,18,0,47.0,5.0,1.3,11.7,5.0,4.91,0.0
2018,9,28,18,15,23.5,2.5,1.2,11.55,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.75,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,61.5,10.5,1.65,12.1,14.0,12.56,0.0
2018,9,29,6,30,110.0,20.0,1.7,12.4,27.0,31.15,9.2
2018,9,29,6,45,159.0,38.0,1.8,12.65,59.0,65.85,41.67
2018,9,29,7,0,208.0,56.0,1.9,12.9,91.0,104.71,74.39
2018,9,29,7,15,171.0,54.0,1.95,13.2,89.0,102.57,76.32
2018,9,29,7,30,134.0,52.0,2.0,13.5,87.0,98.19,75.35
2018,9,29,7,45,67.0,42.5,2.1,13.8,60.0,70.26,53.72
2018,9,29,8,0,0.0,33.0,2.2,14.1,33.0,31.86,21.62
2018,9,29,8,15,0.0,49.5,2.2,14.45,49.5,47.82,35.09
2018,9,29,8,30,0.0,66.0,2.2,14.8,66.0,63.8,48.37
2018,9,29,8,45,0.0,75.0,2.25,15.2,75.0,72.52,55.41
2018,9,29,9,0,0.0,84.0,2.3,15.6,84.0,81.25,62.38
2018,9,29,9,15,0.0,69.0,2.3,15.85,69.0,66.72,50.11
2018,9,29,9,30,0.0,54.0,2.3,16.1,54.0,52.21,37.91
2018,9,29,9,45,0.0,56.0,2.3,16.35,56.0,54.15,39.4
2018,9,29,10,0,0.0,58.0,2.3,16.6,58.0,56.1,40.87
2018,9,29,10,15,0.5,86.5,2.35,16.75,87.0,84.13,63.74
2018,9,29,10,30,1.0,115.0,2.4,16.9,116.0,112.53,86.64
