Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,10,45,1.5,119.0,2.4,17.0,120.0,116.93,90.03
2018,9,29,11,0,2.0,123.0,2.4,17.1,124.0,121.36,93.48
2018,9,29,11,15,1.0,102.0,2.4,17.1,102.5,99.78,75.97
2018,9,29,11,30,0.0,81.0,2.4,17.1,81.0,78.43,58.61
2018,9,29,11,45,0.0,84.0,2.4,17.15,84.0,81.34,60.96
2018,9,29,12,0,0.0,87.0,2.4,17.2,87.0,84.25,63.3
2018,9,29,12,15,0.0,84.5,2.4,17.15,84.5,81.83,61.34
2018,9,29,12,30,0.0,82.0,2.4,17.1,82.0,79.4,59.41
2018,9,29,12,45,0.0,86.0,2.4,17.1,86.0,83.28,62.59
2018,9,29,13,0,0.0,90.0,2.4,17.1,90.0,87.15,65.78
2018,9,29,13,15,0.5,105.5,2.4,17.0,106.0,102.76,78.54
2018,9,29,13,30,1.0,121.0,2.4,16.9,122.0,118.48,91.37
2018,9,29,13,45,15.5,123.5,2.35,16.8,134.0,135.79,106.09
2018,9,29,14,0,30.0,126.0,2.3,16.7,146.0,149.21,117.63
2018,9,29,14,15,145.0,134.5,2.3,16.55,222.0,253.74,205.19
2018,9,29,14,30,260.0,143.0,2.3,16.4,298.0,347.27,281.39
2018,9,29,14,45,141.0,124.5,2.25,16.25,208.0,229.31,185.32
2018,9,29,15,0,22.0,106.0,2.2,16.1,118.0,119.32,93.85
2018,9,29,15,15,11.0,97.0,2.2,16.1,103.0,100.63,78.59
2018,9,29,15,30,0.0,88.0,2.2,16.1,88.0,85.25,65.86
2018,9,29,15,45,58.5,102.0,2.15,15.8,123.5,130.71,104.45
2018,9,29,16,0,117.0,116.0,2.1,15.5,159.0,172.21,138.59
2018,9,29,16,15,179.0,96.0,2.0,15.2,151.0,172.97,138.14
2018,9,29,16,30,241.0,76.0,1.9,14.9,143.0,166.69,130.51
2018,9,29,16,45,178.0,56.0,1.85,14.65,100.0,110.42,82.96
2018,9,29,17,0,115.0,36.0,1.8,14.4,57.0,64.55,44.75
2018,9,29,17,15,81.0,26.5,1.7,14.1,39.0,42.01,25.88
2018,9,29,17,30,47.0,17.0,1.6,13.8,21.0,23.35,10.02
2018,9,29,17,45,27.0,9.5,1.5,13.55,11.5,10.89,0.0
2018,9,29,18,0,7.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,1.4,13.15,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,6,15,5.0,9.5,1.0,12.85,10.0,9.52,0.0
2018,9,30,6,30,10.0,19.0,1.0,13.1,20.0,19.45,4.1
2018,9,30,6,45,83.5,37.5,1.0,13.35,51.0,52.3,33.57
2018,9,30,7,0,157.0,56.0,1.0,13.6,82.0,91.89,65.36
2018,9,30,7,15,256.5,66.5,1.0,13.85,125.5,141.01,105.3
2018,9,30,7,30,356.0,77.0,1.0,14.1,169.0,199.14,153.78
2018,9,30,7,45,313.0,102.0,1.0,14.35,195.5,229.49,181.83
2018,9,30,8,0,270.0,127.0,1.0,14.6,222.0,250.77,201.02
2018,9,30,8,15,199.5,144.5,1.0,15.05,220.0,249.59,200.77
2018,9,30,8,30,129.0,162.0,1.0,15.5,218.0,236.43,189.85
2018,9,30,8,45,135.5,189.5,1.05,15.9,254.0,275.44,220.59
2018,9,30,9,0,142.0,217.0,1.1,16.3,290.0,314.86,250.74
2018,9,30,9,15,389.5,181.0,1.1,16.75,403.0,458.76,364.49
2018,9,30,9,30,637.0,145.0,1.1,17.2,516.0,613.12,480.37
2018,9,30,9,45,702.5,133.5,1.15,17.6,564.5,672.49,522.09
2018,9,30,10,0,768.0,122.0,1.2,18.0,613.0,731.54,562.13
2018,9,30,10,15,661.5,166.0,1.25,18.25,601.5,719.28,551.64
2018,9,30,10,30,555.0,210.0,1.3,18.5,590.0,692.7,530.2
2018,9,30,10,45,657.5,177.5,1.35,18.75,641.0,760.81,579.71
2018,9,30,11,0,760.0,145.0,1.4,19.0,692.0,823.24,621.08
2018,9,30,11,15,812.0,128.0,1.45,19.1,721.5,861.71,646.17
2018,9,30,11,30,864.0,111.0,1.5,19.2,751.0,892.6,666.38
2018,9,30,11,45,890.5,101.5,1.5,19.35,764.5,911.61,678.0
2018,9,30,12,0,917.0,92.0,1.5,19.5,778.0,927.28,687.62
2018,9,30,12,15,709.5,163.0,1.5,19.5,692.5,826.44,620.25
2018,9,30,12,30,502.0,234.0,1.5,19.5,607.0,710.73,539.08
2018,9,30,12,45,443.5,253.5,1.5,19.55,579.5,675.28,513.86
2018,9,30,13,0,385.0,273.0,1.5,19.6,552.0,639.03,487.08
2018,9,30,13,15,421.5,265.5,1.5,19.5,563.5,655.03,500.02
2018,9,30,13,30,458.0,258.0,1.5,19.4,575.0,667.97,510.31
2018,9,30,13,45,521.0,225.5,1.45,19.35,573.0,672.34,515.2
2018,9,30,14,0,584.0,193.0,1.4,19.3,571.0,674.23,518.22
2018,9,30,14,15,619.5,170.5,1.35,19.1,553.5,658.09,508.0
2018,9,30,14,30,655.0,148.0,1.3,18.9,536.0,637.34,494.41
2018,9,30,14,45,620.0,146.0,1.3,18.75,493.5,585.92,457.3
2018,9,30,15,0,585.0,144.0,1.3,18.6,451.0,535.28,420.2
2018,9,30,15,15,453.5,150.5,1.3,18.6,376.5,435.25,344.03
2018,9,30,15,30,322.0,157.0,1.3,18.6,302.0,343.24,272.49
2018,9,30,15,45,403.0,131.5,1.2,18.15,292.5,345.38,274.36
2018,9,30,16,0,484.0,106.0,1.1,17.7,283.0,333.39,263.29
2018,9,30,16,15,445.0,94.5,0.95,17.35,238.5,279.64,218.45
2018,9,30,16,30,406.0,83.0,0.8,17.0,194.0,229.34,175.74
2018,9,30,16,45,352.5,70.5,0.7,16.7,152.5,177.62,131.71
2018,9,30,17,0,299.0,58.0,0.6,16.4,111.0,131.61,92.42
2018,9,30,17,15,219.5,43.5,0.45,16.1,75.5,85.09,54.65
2018,9,30,17,30,140.0,29.0,0.3,15.8,40.0,47.07,22.68
2018,9,30,17,45,74.5,15.5,0.2,15.45,21.0,19.23,0.0
2018,9,30,18,0,9.0,2.0,0.1,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.5,1.0,0.15,14.9,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.05,12.35,5.5,5.41,0.0
2018,10,1,6,30,0.0,11.0,1.0,12.5,11.0,10.61,0.0
2018,10,1,6,45,0.0,20.0,0.95,12.7,20.0,19.3,10.15
2018,10,1,7,0,0.0,29.0,0.9,12.9,29.0,27.99,18.06
2018,10,1,7,15,0.0,40.5,0.95,13.05,40.5,39.11,27.83
2018,10,1,7,30,0.0,52.0,1.0,13.2,52.0,50.24,37.48
2018,10,1,7,45,0.0,68.0,1.0,13.35,68.0,65.89,50.8
2018,10,1,8,0,0.0,84.0,1.0,13.5,84.0,81.65,63.99
2018,10,1,8,15,0.0,84.0,1.05,13.8,84.0,81.46,63.57
2018,10,1,8,30,0.0,84.0,1.1,14.1,84.0,81.34,63.21
2018,10,1,8,45,0.0,97.5,1.15,14.35,97.5,94.64,74.01
2018,10,1,9,0,0.0,111.0,1.2,14.6,111.0,107.97,84.7
2018,10,1,9,15,0.0,118.0,1.2,14.8,118.0,114.85,90.0
2018,10,1,9,30,0.0,125.0,1.2,15.0,125.0,121.76,95.32
2018,10,1,9,45,0.5,140.0,1.25,15.25,140.5,137.05,107.4
2018,10,1,10,0,1.0,155.0,1.3,15.5,156.0,152.42,119.45
2018,10,1,10,15,4.0,173.5,1.3,15.7,176.5,173.39,135.96
2018,10,1,10,30,7.0,192.0,1.3,15.9,197.0,194.58,152.5
2018,10,1,10,45,10.5,213.0,1.3,16.1,220.5,218.95,171.4
2018,10,1,11,0,14.0,234.0,1.3,16.3,244.0,243.52,190.27
2018,10,1,11,15,39.5,272.0,1.3,16.45,301.0,313.11,244.38
2018,10,1,11,30,65.0,310.0,1.3,16.6,358.0,376.89,292.74
2018,10,1,11,45,53.0,297.0,1.35,16.75,336.0,352.58,273.58
2018,10,1,12,0,41.0,284.0,1.4,16.9,314.0,328.02,254.68
2018,10,1,12,15,24.0,238.0,1.4,16.95,255.5,263.83,205.23
2018,10,1,12,30,7.0,192.0,1.4,17.0,197.0,194.88,151.31
2018,10,1,12,45,4.5,170.5,1.4,17.0,173.5,170.98,132.7
2018,10,1,13,0,2.0,149.0,1.4,17.0,150.0,147.23,113.93
2018,10,1,13,15,1.0,130.0,1.35,16.9,130.5,127.43,98.28
2018,10,1,13,30,0.0,111.0,1.3,16.8,111.0,107.76,82.6
2018,10,1,13,45,2.0,137.5,1.3,16.75,139.0,135.68,105.34
2018,10,1,14,0,4.0,164.0,1.3,16.7,167.0,163.79,128.03
2018,10,1,14,15,3.0,157.5,1.25,16.55,159.5,156.46,122.35
2018,10,1,14,30,2.0,151.0,1.2,16.4,152.0,149.21,116.83
2018,10,1,14,45,1.5,143.0,1.15,16.3,144.0,140.88,110.43
2018,10,1,15,0,1.0,135.0,1.1,16.2,136.0,132.61,104.06
2018,10,1,15,15,1.5,130.0,1.1,16.2,131.0,128.01,100.66
2018,10,1,15,30,2.0,125.0,1.1,16.2,126.0,123.4,97.21
2018,10,1,15,45,1.5,115.5,0.95,15.85,116.0,113.75,89.64
2018,10,1,16,0,1.0,106.0,0.8,15.5,106.0,104.17,82.05
2018,10,1,16,15,0.5,85.0,0.75,15.35,85.0,83.05,64.66
2018,10,1,16,30,0.0,64.0,0.7,15.2,64.0,62.08,47.12
2018,10,1,16,45,0.0,48.5,0.65,15.05,48.5,46.87,34.18
2018,10,1,17,0,0.0,33.0,0.6,14.9,33.0,31.86,21.24
2018,10,1,17,15,0.0,23.5,0.5,14.8,23.5,22.68,13.07
2018,10,1,17,30,0.0,14.0,0.4,14.7,14.0,13.51,3.42
2018,10,1,17,45,0.0,7.5,0.3,14.55,7.5,7.37,0.0
2018,10,1,18,0,0.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.0,0.5,0.3,14.35,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.0,1.5,1.47,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.89,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,4.33,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,5.78,0.0
2018,10,2,7,15,0.0,7.5,1.4,14.6,7.5,7.23,0.51
2018,10,2,7,30,0.0,9.0,1.4,14.9,9.0,8.68,1.78
2018,10,2,7,45,0.0,12.5,1.4,15.2,12.5,12.05,4.68
2018,10,2,8,0,0.0,16.0,1.4,15.5,16.0,15.43,7.55
2018,10,2,8,15,0.0,35.5,1.4,16.0,35.5,34.28,23.48
2018,10,2,8,30,0.0,55.0,1.4,16.5,55.0,53.14,39.18
2018,10,2,8,45,11.0,108.0,1.45,17.05,113.5,111.42,87.33
2018,10,2,9,0,22.0,161.0,1.5,17.6,172.0,172.0,136.05
2018,10,2,9,15,122.5,200.0,1.5,18.0,269.5,289.53,230.46
2018,10,2,9,30,223.0,239.0,1.5,18.4,367.0,406.16,320.61
2018,10,2,9,45,141.0,245.0,1.5,18.8,327.5,360.54,282.65
2018,10,2,10,0,59.0,251.0,1.5,19.2,288.0,301.88,235.12
2018,10,2,10,15,44.0,249.0,1.5,19.5,277.5,289.36,224.77
2018,10,2,10,30,29.0,247.0,1.5,19.8,267.0,275.95,213.51
2018,10,2,10,45,158.0,269.0,1.5,20.05,381.0,416.34,323.14
2018,10,2,11,0,287.0,291.0,1.5,20.3,495.0,562.29,431.22
2018,10,2,11,15,191.0,299.5,1.5,20.5,436.0,483.41,370.04
2018,10,2,11,30,95.0,308.0,1.5,20.7,377.0,401.23,306.91
2018,10,2,11,45,86.5,315.5,1.5,20.85,379.0,402.38,307.62
2018,10,2,12,0,78.0,323.0,1.5,21.0,381.0,403.15,307.58
2018,10,2,12,15,338.0,249.0,1.5,21.05,497.0,581.11,445.23
2018,10,2,12,30,598.0,175.0,1.5,21.1,613.0,732.88,556.84
2018,10,2,12,45,583.0,190.0,1.45,21.15,611.5,730.03,552.45
2018,10,2,13,0,568.0,205.0,1.4,21.2,610.0,724.82,547.77
2018,10,2,13,15,391.0,256.5,1.4,21.15,532.0,617.16,468.62
2018,10,2,13,30,214.0,308.0,1.4,21.1,454.0,502.19,382.92
2018,10,2,13,45,150.0,291.5,1.4,21.05,392.0,427.79,328.4
2018,10,2,14,0,86.0,275.0,1.4,21.0,330.0,348.97,269.05
2018,10,2,14,15,189.0,258.0,1.35,20.8,370.5,411.35,319.44
2018,10,2,14,30,292.0,241.0,1.3,20.6,411.0,465.75,361.94
2018,10,2,14,45,440.0,190.0,1.25,20.45,426.5,504.94,393.58
2018,10,2,15,0,588.0,139.0,1.2,20.3,442.0,527.62,412.15
2018,10,2,15,15,494.5,144.5,1.2,20.3,384.0,449.56,352.53
2018,10,2,15,30,401.0,150.0,1.2,20.3,326.0,381.38,299.91
2018,10,2,15,45,383.5,123.5,1.2,19.65,276.5,324.48,256.29
2018,10,2,16,0,366.0,97.0,1.2,19.0,227.0,268.44,211.76
2018,10,2,16,15,443.0,81.0,1.2,18.55,214.5,261.21,203.36
2018,10,2,16,30,520.0,65.0,1.2,18.1,202.0,246.98,187.03
2018,10,2,16,45,281.0,57.5,1.2,17.7,129.5,141.56,103.73
2018,10,2,17,0,42.0,50.0,1.2,17.3,57.0,58.92,41.71
2018,10,2,17,15,32.0,33.5,1.2,16.9,38.0,38.33,24.13
2018,10,2,17,30,22.0,17.0,1.2,16.5,19.0,19.32,5.28
2018,10,2,17,45,17.0,9.5,1.2,16.15,10.5,10.13,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.3,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.4,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.0,0.55,14.5,5.0,4.82,0.0
2018,10,3,7,0,0.0,7.0,0.6,14.6,7.0,6.74,0.02
2018,10,3,7,15,0.0,10.0,0.55,14.7,10.0,9.64,2.58
2018,10,3,7,30,0.0,13.0,0.5,14.8,13.0,12.53,5.12
2018,10,3,7,45,1.0,34.0,0.5,14.95,34.5,33.19,22.81
2018,10,3,8,0,2.0,55.0,0.5,15.1,56.0,53.99,40.39
2018,10,3,8,15,1.0,80.0,0.5,15.35,80.5,77.99,60.35
2018,10,3,8,30,0.0,105.0,0.5,15.6,105.0,102.32,80.18
2018,10,3,8,45,6.0,130.0,0.5,15.8,133.0,130.71,103.09
2018,10,3,9,0,12.0,155.0,0.5,16.0,161.0,159.77,126.18
2018,10,3,9,15,12.0,163.0,0.55,16.3,169.5,168.14,132.32
2018,10,3,9,30,12.0,171.0,0.6,16.6,178.0,176.51,138.53
2018,10,3,9,45,9.5,172.0,0.6,16.9,177.5,175.95,137.51
2018,10,3,10,0,7.0,173.0,0.6,17.2,177.0,175.22,136.44
2018,10,3,10,15,28.5,221.5,0.6,17.45,240.5,247.89,193.31
2018,10,3,10,30,50.0,270.0,0.6,17.7,304.0,317.82,246.12
2018,10,3,10,45,86.5,297.5,0.65,17.95,358.0,378.99,291.98
2018,10,3,11,0,123.0,325.0,0.7,18.2,412.0,450.01,344.04
2018,10,3,11,15,153.5,330.0,0.75,18.3,440.5,483.77,368.68
2018,10,3,11,30,184.0,335.0,0.8,18.4,469.0,517.68,393.57
2018,10,3,11,45,106.0,291.5,0.8,18.5,369.0,402.45,307.86
2018,10,3,12,0,28.0,248.0,0.8,18.6,269.0,278.13,213.49
2018,10,3,12,15,16.0,208.0,0.85,18.6,220.0,219.15,168.95
2018,10,3,12,30,4.0,168.0,0.9,18.6,171.0,168.09,129.21
2018,10,3,12,45,7.0,188.5,0.9,18.6,193.5,191.34,147.73
2018,10,3,13,0,10.0,209.0,0.9,18.6,216.0,214.67,165.94
2018,10,3,13,15,35.0,247.0,0.9,18.55,271.0,281.75,218.38
2018,10,3,13,30,60.0,285.0,0.9,18.5,326.0,342.43,264.77
2018,10,3,13,45,56.5,275.5,0.9,18.45,313.0,328.12,253.89
2018,10,3,14,0,53.0,266.0,0.9,18.4,300.0,313.84,243.51
2018,10,3,14,15,292.5,207.0,0.85,18.35,377.5,439.03,344.55
2018,10,3,14,30,532.0,148.0,0.8,18.3,455.0,543.94,425.15
2018,10,3,14,45,505.5,141.0,0.8,18.25,416.5,494.41,387.67
2018,10,3,15,0,479.0,134.0,0.8,18.2,378.0,449.08,354.02
2018,10,3,15,15,393.0,127.0,0.8,18.2,315.5,370.14,293.5
2018,10,3,15,30,307.0,120.0,0.8,18.2,253.0,297.89,236.97
2018,10,3,15,45,231.0,119.0,0.8,17.9,212.5,239.28,190.34
2018,10,3,16,0,155.0,118.0,0.8,17.6,172.0,189.57,150.18
2018,10,3,16,15,225.0,97.5,0.8,17.3,162.5,189.88,149.08
2018,10,3,16,30,295.0,77.0,0.8,17.0,153.0,182.12,139.52
2018,10,3,16,45,331.5,62.0,0.8,16.75,130.0,159.11,116.62
2018,10,3,17,0,368.0,47.0,0.8,16.5,107.0,132.74,89.98
2018,10,3,17,15,229.0,34.5,0.8,16.15,67.5,74.93,45.16
2018,10,3,17,30,90.0,22.0,0.8,15.8,28.0,31.54,8.07
2018,10,3,17,45,45.0,11.0,0.8,15.45,14.0,12.75,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,3.5,2.5,2.0,12.35,2.5,2.57,0.0
2018,10,4,6,30,7.0,5.0,2.0,12.4,5.0,5.55,0.0
2018,10,4,6,45,3.5,9.0,2.0,12.4,9.0,9.25,1.64
2018,10,4,7,0,0.0,13.0,2.0,12.4,13.0,12.53,4.94
2018,10,4,7,15,0.0,20.0,2.0,12.5,20.0,19.29,10.88
2018,10,4,7,30,0.0,27.0,2.0,12.6,27.0,26.05,16.8
2018,10,4,7,45,0.0,32.0,2.05,12.65,32.0,30.89,20.99
2018,10,4,8,0,0.0,37.0,2.1,12.7,37.0,35.72,25.12
2018,10,4,8,15,0.0,37.0,2.15,12.85,37.0,35.72,25.04
2018,10,4,8,30,0.0,37.0,2.2,13.0,37.0,35.73,24.94
2018,10,4,8,45,0.0,64.5,2.2,13.15,64.5,62.35,47.39
2018,10,4,9,0,0.0,92.0,2.2,13.3,92.0,89.13,69.65
2018,10,4,9,15,0.0,107.5,2.25,13.5,107.5,104.45,82.09
2018,10,4,9,30,0.0,123.0,2.3,13.7,123.0,119.83,94.48
2018,10,4,9,45,0.5,123.5,2.35,13.95,124.0,120.62,94.82
2018,10,4,10,0,1.0,124.0,2.4,14.2,125.0,121.47,95.25
2018,10,4,10,15,8.5,173.0,2.4,14.3,179.0,176.53,140.0
2018,10,4,10,30,16.0,222.0,2.4,14.4,233.0,232.66,184.73
2018,10,4,10,45,17.0,229.5,2.4,14.55,241.5,241.41,191.2
2018,10,4,11,0,18.0,237.0,2.4,14.7,250.0,250.16,197.82
2018,10,4,11,15,19.5,246.0,2.4,14.95,260.0,260.89,205.93
2018,10,4,11,30,21.0,255.0,2.4,15.2,270.0,271.62,214.03
2018,10,4,11,45,44.0,282.0,2.4,15.4,314.0,328.63,258.89
2018,10,4,12,0,67.0,309.0,2.4,15.6,358.0,378.24,297.25
2018,10,4,12,15,78.5,320.5,2.45,15.85,377.5,400.8,314.37
2018,10,4,12,30,90.0,332.0,2.5,16.1,397.0,423.05,331.3
2018,10,4,12,45,55.5,286.0,2.5,16.35,326.0,342.36,268.64
2018,10,4,13,0,21.0,240.0,2.5,16.6,255.0,255.85,200.7
2018,10,4,13,15,26.0,242.0,2.55,16.75,260.0,268.92,211.47
2018,10,4,13,30,31.0,244.0,2.6,16.9,265.0,274.68,216.25
2018,10,4,13,45,98.5,265.0,2.65,17.0,327.5,350.08,277.27
2018,10,4,14,0,166.0,286.0,2.7,17.1,390.0,429.25,339.63
2018,10,4,14,15,416.0,211.0,2.8,17.05,453.0,540.42,430.72
2018,10,4,14,30,666.0,136.0,2.9,17.0,516.0,622.79,497.58
2018,10,4,14,45,768.5,103.5,2.95,16.95,513.0,627.7,502.51
2018,10,4,15,0,871.0,71.0,3.0,16.9,510.0,621.39,498.76
2018,10,4,15,15,850.0,68.5,3.0,16.9,465.5,568.52,457.1
2018,10,4,15,30,829.0,66.0,3.0,16.9,421.0,517.27,415.72
2018,10,4,15,45,799.0,63.0,3.1,16.55,372.5,458.85,368.18
2018,10,4,16,0,769.0,60.0,3.2,16.2,324.0,401.62,319.86
2018,10,4,16,15,725.0,55.5,3.2,15.8,273.5,339.02,265.69
2018,10,4,16,30,681.0,51.0,3.2,15.4,223.0,279.85,212.89
2018,10,4,16,45,574.5,46.5,3.2,15.0,169.5,208.2,150.89
2018,10,4,17,0,468.0,42.0,3.2,14.6,116.0,147.37,98.92
2018,10,4,17,15,323.0,31.5,3.15,14.05,74.0,86.25,50.38
2018,10,4,17,30,178.0,21.0,3.1,13.5,32.0,39.42,5.77
2018,10,4,17,45,89.0,10.5,3.0,12.9,16.0,13.87,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,1.85,9.65,14.0,12.05,0.0
2018,10,5,6,30,179.0,19.0,1.7,10.2,28.0,34.87,0.0
2018,10,5,6,45,245.0,31.0,1.6,10.75,58.5,70.91,40.81
2018,10,5,7,0,311.0,43.0,1.5,11.3,89.0,111.63,75.69
2018,10,5,7,15,420.5,52.0,1.5,11.9,139.5,167.95,122.73
2018,10,5,7,30,530.0,61.0,1.5,12.5,190.0,236.19,180.83
2018,10,5,7,45,550.0,71.0,1.45,13.05,230.5,283.96,223.75
2018,10,5,8,0,570.0,81.0,1.4,13.6,271.0,333.0,266.33
2018,10,5,8,15,545.5,98.0,1.35,14.35,302.0,369.43,297.18
2018,10,5,8,30,521.0,115.0,1.3,15.1,333.0,399.7,321.63
2018,10,5,8,45,678.5,93.0,1.25,15.85,409.0,493.21,394.71
2018,10,5,9,0,836.0,71.0,1.2,16.6,485.0,592.02,469.02
2018,10,5,9,15,852.0,73.0,1.15,17.1,524.0,639.13,502.18
2018,10,5,9,30,868.0,75.0,1.1,17.6,563.0,684.99,532.53
2018,10,5,9,45,879.0,76.0,1.05,18.05,595.5,724.6,557.26
2018,10,5,10,0,890.0,77.0,1.0,18.5,628.0,762.07,580.07
2018,10,5,10,15,843.5,99.0,1.0,18.85,639.5,779.39,589.68
2018,10,5,10,30,797.0,121.0,1.0,19.2,651.0,787.24,593.15
2018,10,5,10,45,583.5,205.0,1.05,19.5,599.0,720.22,544.61
2018,10,5,11,0,370.0,289.0,1.1,19.8,547.0,628.93,475.93
2018,10,5,11,15,546.5,229.0,1.2,19.8,617.5,730.53,552.89
2018,10,5,11,30,723.0,169.0,1.3,19.8,688.0,829.34,622.52
2018,10,5,11,45,803.0,134.5,1.45,19.8,714.0,863.29,645.78
2018,10,5,12,0,883.0,100.0,1.6,19.8,740.0,892.44,666.62
2018,10,5,12,15,870.5,105.0,1.8,19.9,733.5,885.43,663.72
2018,10,5,12,30,858.0,110.0,2.0,20.0,727.0,875.07,658.86
2018,10,5,12,45,886.5,95.0,2.2,20.1,723.5,875.05,660.94
2018,10,5,13,0,915.0,80.0,2.4,20.2,720.0,870.79,660.01
2018,10,5,13,15,909.5,79.0,2.55,20.05,700.5,849.38,647.51
2018,10,5,13,30,904.0,78.0,2.7,19.9,681.0,824.79,632.8
2018,10,5,13,45,890.5,79.0,2.85,19.7,653.5,793.09,613.02
2018,10,5,14,0,877.0,80.0,3.0,19.5,626.0,758.94,591.22
2018,10,5,14,15,858.0,80.5,3.2,19.25,591.0,718.03,564.49
2018,10,5,14,30,839.0,81.0,3.4,19.0,556.0,675.55,536.04
2018,10,5,14,45,836.0,75.0,3.55,18.75,520.5,635.14,507.88
2018,10,5,15,0,833.0,69.0,3.7,18.5,485.0,592.48,475.94
2018,10,5,15,15,811.0,66.5,3.7,18.5,441.5,543.01,436.69
2018,10,5,15,30,789.0,64.0,3.7,18.5,398.0,490.85,394.35
2018,10,5,15,45,754.0,61.5,3.9,17.7,350.0,432.65,347.37
2018,10,5,16,0,719.0,59.0,4.1,16.9,302.0,376.22,300.03
2018,10,5,16,15,661.5,55.0,4.1,16.45,251.5,311.92,244.47
2018,10,5,16,30,604.0,51.0,4.1,16.0,201.0,253.04,192.3
2018,10,5,16,45,552.5,44.5,4.15,15.55,157.5,198.08,142.76
2018,10,5,17,0,501.0,38.0,4.2,15.1,114.0,148.29,97.92
2018,10,5,17,15,371.0,29.5,4.2,14.7,74.0,90.22,50.86
2018,10,5,17,30,241.0,21.0,4.2,14.3,34.0,44.25,0.0
2018,10,5,17,45,120.5,10.5,4.2,13.9,17.0,14.74,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,6,15,114.5,9.0,2.5,11.5,14.5,12.19,0.0
2018,10,6,6,30,229.0,18.0,2.6,12.0,29.0,37.7,0.0
2018,10,6,6,45,377.0,27.0,2.75,12.5,70.0,85.2,45.82
2018,10,6,7,0,525.0,36.0,2.9,13.0,111.0,145.92,94.91
2018,10,6,7,15,620.5,40.0,3.0,13.45,163.0,205.36,146.63
2018,10,6,7,30,716.0,44.0,3.1,13.9,215.0,274.72,207.8
2018,10,6,7,45,761.0,46.5,3.15,14.4,265.0,333.42,261.06
2018,10,6,8,0,806.0,49.0,3.2,14.9,315.0,394.23,314.73
2018,10,6,8,15,835.5,51.5,3.25,15.4,364.0,451.96,364.41
2018,10,6,8,30,865.0,54.0,3.3,15.9,413.0,510.82,413.28
2018,10,6,8,45,884.5,56.0,3.4,16.4,457.5,564.23,456.44
2018,10,6,9,0,904.0,58.0,3.5,16.9,502.0,617.12,497.85
2018,10,6,9,15,915.5,60.5,3.5,17.3,541.5,664.53,533.77
2018,10,6,9,30,927.0,63.0,3.5,17.7,581.0,710.17,565.45
2018,10,6,9,45,933.0,66.5,3.5,18.1,614.5,750.91,592.99
2018,10,6,10,0,939.0,70.0,3.5,18.5,648.0,789.02,618.28
2018,10,6,10,15,946.5,70.5,3.45,18.8,674.5,822.12,639.72
2018,10,6,10,30,954.0,71.0,3.4,19.1,701.0,852.29,658.92
2018,10,6,10,45,959.0,71.5,3.35,19.4,721.0,877.28,674.37
2018,10,6,11,0,964.0,72.0,3.3,19.7,741.0,898.91,687.47
2018,10,6,11,15,966.0,72.0,3.25,19.9,752.0,913.9,696.27
2018,10,6,11,30,968.0,72.0,3.2,20.1,763.0,925.23,702.68
2018,10,6,11,45,969.0,72.5,3.2,20.3,767.5,932.52,706.8
2018,10,6,12,0,970.0,73.0,3.2,20.5,772.0,936.03,708.51
2018,10,6,12,15,968.0,73.0,3.25,20.7,767.5,932.55,705.98
2018,10,6,12,30,966.0,73.0,3.3,20.9,763.0,925.29,701.07
2018,10,6,12,45,961.0,73.0,3.35,21.05,750.0,911.73,692.12
2018,10,6,13,0,956.0,73.0,3.4,21.2,737.0,894.58,680.85
2018,10,6,13,15,950.5,72.5,3.5,21.25,717.5,872.99,667.12
2018,10,6,13,30,945.0,72.0,3.6,21.3,698.0,848.07,651.08
2018,10,6,13,45,937.0,71.5,3.7,21.35,671.0,818.01,631.35
2018,10,6,14,0,929.0,71.0,3.8,21.4,644.0,785.07,609.45
2018,10,6,14,15,917.0,69.5,3.9,21.3,610.0,745.42,582.85
2018,10,6,14,30,905.0,68.0,4.0,21.2,576.0,703.57,554.32
2018,10,6,14,45,888.5,66.5,4.1,21.1,536.0,656.83,521.51
2018,10,6,15,0,872.0,65.0,4.2,21.0,496.0,608.75,485.03
2018,10,6,15,15,851.0,62.5,4.2,21.0,451.5,555.96,443.52
2018,10,6,15,30,830.0,60.0,4.2,21.0,407.0,502.85,400.59
2018,10,6,15,45,798.5,57.5,4.3,20.45,359.0,446.43,354.67
2018,10,6,16,0,767.0,55.0,4.4,19.9,311.0,389.42,306.69
2018,10,6,16,15,719.5,51.5,4.45,19.15,261.0,327.1,253.17
2018,10,6,16,30,672.0,48.0,4.5,18.4,211.0,268.57,201.33
2018,10,6,16,45,595.5,43.0,4.5,17.7,162.5,205.09,145.56
2018,10,6,17,0,519.0,38.0,4.5,17.0,114.0,150.08,97.52
2018,10,6,17,15,378.5,29.5,4.5,16.4,73.5,89.96,49.25
2018,10,6,17,30,238.0,21.0,4.5,15.8,33.0,42.81,0.0
2018,10,6,17,45,119.0,10.5,4.5,15.15,16.5,14.31,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,2.35,13.05,14.5,8.85,0.0
2018,10,7,6,30,249.0,18.0,2.4,13.4,29.0,38.12,0.0
2018,10,7,6,45,401.0,26.0,2.45,13.75,70.0,86.36,44.87
2018,10,7,7,0,553.0,34.0,2.5,14.1,111.0,148.61,95.29
2018,10,7,7,15,627.0,39.0,2.5,14.5,160.0,204.97,145.09
2018,10,7,7,30,701.0,44.0,2.5,14.9,209.0,268.88,201.99
2018,10,7,7,45,746.0,47.5,2.55,15.3,259.0,327.73,255.04
2018,10,7,8,0,791.0,51.0,2.6,15.7,309.0,388.73,308.54
2018,10,7,8,15,821.0,53.0,2.55,16.15,357.0,445.26,356.76
2018,10,7,8,30,851.0,55.0,2.5,16.6,405.0,502.99,404.14
2018,10,7,8,45,872.0,57.0,2.5,17.1,450.0,556.49,446.64
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,609.62,487.41
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,657.95,523.05
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,704.82,554.72
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,745.8,581.59
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,784.44,606.43
2018,10,7,10,15,952.5,64.5,2.35,20.0,668.5,817.59,627.01
2018,10,7,10,30,960.0,65.0,2.3,20.4,695.0,847.81,645.34
2018,10,7,10,45,964.5,65.5,2.3,20.8,714.5,872.41,660.13
2018,10,7,11,0,969.0,66.0,2.3,21.2,734.0,893.62,672.62
2018,10,7,11,15,971.0,66.0,2.3,21.45,745.0,908.59,681.35
2018,10,7,11,30,973.0,66.0,2.3,21.7,756.0,919.89,687.75
2018,10,7,11,45,973.0,66.0,2.3,22.0,759.5,925.69,690.5
2018,10,7,12,0,973.0,66.0,2.3,22.3,763.0,927.69,690.9
2018,10,7,12,15,970.0,67.0,2.35,22.45,758.5,924.39,688.82
2018,10,7,12,30,967.0,68.0,2.4,22.6,754.0,917.33,684.41
2018,10,7,12,45,962.0,69.0,2.5,22.75,742.0,904.84,676.94
2018,10,7,13,0,957.0,70.0,2.6,22.9,730.0,888.77,667.15
2018,10,7,13,15,950.0,69.5,2.65,22.9,709.5,865.88,652.76
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,839.73,636.16
2018,10,7,13,45,934.5,68.5,2.8,22.9,662.0,809.31,616.88
2018,10,7,14,0,926.0,68.0,2.9,22.9,635.0,776.06,595.44
2018,10,7,14,15,914.0,67.5,2.9,22.8,601.5,737.63,569.8
2018,10,7,14,30,902.0,67.0,2.9,22.7,568.0,697.02,542.35
2018,10,7,14,45,885.5,65.0,2.95,22.6,528.0,649.87,509.62
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,601.4,473.43
2018,10,7,15,15,847.0,61.0,3.0,22.5,443.5,548.8,432.72
2018,10,7,15,30,825.0,59.0,3.0,22.5,399.0,495.98,390.63
2018,10,7,15,45,792.5,56.5,3.0,21.9,351.0,439.46,345.17
2018,10,7,16,0,760.0,54.0,3.0,21.3,303.0,382.45,297.73
2018,10,7,16,15,712.0,50.5,3.05,20.4,253.5,320.52,245.33
2018,10,7,16,30,664.0,47.0,3.1,19.5,204.0,262.44,194.54
2018,10,7,16,45,588.5,41.0,3.1,18.65,156.0,198.94,139.39
2018,10,7,17,0,513.0,35.0,3.1,17.8,108.0,143.22,91.28
2018,10,7,17,15,365.5,26.5,3.1,17.3,68.0,83.69,43.84
2018,10,7,17,30,218.0,18.0,3.1,16.8,28.0,37.07,0.0
2018,10,7,17,45,109.0,9.0,3.15,16.35,14.0,8.85,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,8,6,15,123.5,9.0,3.25,14.75,14.0,0.0,0.0
2018,10,8,6,30,247.0,18.0,3.3,15.1,28.0,37.59,0.0
2018,10,8,6,45,400.0,25.0,3.35,15.4,68.0,84.65,42.55
2018,10,8,7,0,553.0,32.0,3.4,15.7,108.0,145.71,92.16
2018,10,8,7,15,627.0,37.0,3.3,16.15,156.5,201.84,141.57
2018,10,8,7,30,701.0,42.0,3.2,16.6,205.0,265.53,198.13
2018,10,8,7,45,745.5,45.5,3.1,17.0,254.5,324.04,250.77
2018,10,8,8,0,790.0,49.0,3.0,17.4,304.0,384.61,303.73
2018,10,8,8,15,819.0,51.0,2.95,17.85,351.5,440.49,351.46
2018,10,8,8,30,848.0,53.0,2.9,18.3,399.0,497.47,398.31
2018,10,8,8,45,868.5,55.0,2.85,18.75,443.0,550.43,440.41
2018,10,8,9,0,889.0,57.0,2.8,19.2,487.0,602.99,480.74
2018,10,8,9,15,902.5,58.5,2.75,19.6,526.0,649.75,515.51
2018,10,8,9,30,916.0,60.0,2.7,20.0,565.0,694.92,546.37
2018,10,8,9,45,927.0,61.0,2.65,20.4,598.5,735.87,573.32
2018,10,8,10,0,938.0,62.0,2.6,20.8,632.0,774.53,598.23
2018,10,8,10,15,944.5,63.0,2.5,21.15,658.0,807.18,618.35
2018,10,8,10,30,951.0,64.0,2.4,21.5,684.0,836.85,636.17
2018,10,8,10,45,955.5,65.0,2.35,21.85,703.5,861.74,650.92
2018,10,8,11,0,960.0,66.0,2.3,22.2,723.0,883.27,663.35
2018,10,8,11,15,962.0,66.0,2.3,22.45,734.0,898.03,671.94
2018,10,8,11,30,964.0,66.0,2.3,22.7,745.0,909.16,678.24
2018,10,8,11,45,964.5,66.0,2.25,22.9,748.5,915.27,681.0
2018,10,8,12,0,965.0,66.0,2.2,23.1,752.0,917.61,681.41
2018,10,8,12,15,962.5,67.0,2.25,23.2,748.0,914.71,679.75
2018,10,8,12,30,960.0,68.0,2.3,23.3,744.0,908.06,675.77
2018,10,8,12,45,953.5,69.0,2.35,23.35,731.5,894.32,667.32
2018,10,8,13,0,947.0,70.0,2.4,23.4,719.0,877.06,656.63
2018,10,8,13,15,941.5,70.0,2.45,23.4,699.5,856.11,643.64
2018,10,8,13,30,936.0,70.0,2.5,23.4,680.0,831.88,628.42
2018,10,8,13,45,927.5,69.0,2.6,23.35,653.0,801.06,609.07
2018,10,8,14,0,919.0,68.0,2.7,23.3,626.0,767.43,587.58
2018,10,8,14,15,907.5,67.0,2.75,23.15,592.5,729.03,562.4
2018,10,8,14,30,896.0,66.0,2.8,23.0,559.0,688.44,535.34
2018,10,8,14,45,880.5,64.5,2.85,22.85,520.0,642.76,503.57
2018,10,8,15,0,865.0,63.0,2.9,22.7,481.0,595.7,468.47
2018,10,8,15,15,843.0,61.0,2.9,22.7,437.0,543.35,427.91
2018,10,8,15,30,821.0,59.0,2.9,22.7,393.0,490.79,385.99
2018,10,8,15,45,789.0,56.5,2.95,22.0,345.5,434.82,341.13
2018,10,8,16,0,757.0,54.0,3.0,21.3,298.0,378.32,294.18
2018,10,8,16,15,707.5,50.0,3.05,20.45,248.5,315.64,241.05
2018,10,8,16,30,658.0,46.0,3.1,19.6,199.0,257.01,189.75
2018,10,8,16,45,578.0,40.5,3.1,18.8,151.0,193.54,134.77
2018,10,8,17,0,498.0,35.0,3.1,18.0,103.0,139.01,87.92
2018,10,8,17,15,349.0,26.5,3.15,17.4,64.5,80.12,40.64
2018,10,8,17,30,200.0,18.0,3.2,16.8,26.0,33.91,0.0
2018,10,8,17,45,100.0,9.0,3.25,16.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,106.5,8.5,0.75,12.25,12.5,0.0,0.0
2018,10,9,6,30,213.0,17.0,0.8,12.8,25.0,33.57,0.0
2018,10,9,6,45,363.5,25.0,0.85,13.3,63.5,79.58,39.62
2018,10,9,7,0,514.0,33.0,0.9,13.8,102.0,138.29,87.71
2018,10,9,7,15,591.5,38.5,0.85,14.35,149.5,193.5,135.61
2018,10,9,7,30,669.0,44.0,0.8,14.9,197.0,256.68,190.63
2018,10,9,7,45,690.5,50.0,0.75,15.5,240.5,307.79,236.4
2018,10,9,8,0,712.0,56.0,0.7,16.1,284.0,360.04,281.33
2018,10,9,8,15,769.0,56.5,0.65,16.75,337.0,423.53,332.74
2018,10,9,8,30,826.0,57.0,0.6,17.4,390.0,488.95,383.51
2018,10,9,8,45,834.0,62.5,0.5,18.05,431.0,537.73,419.33
2018,10,9,9,0,842.0,68.0,0.4,18.7,472.0,585.08,452.41
2018,10,9,9,15,815.5,81.5,0.45,19.2,499.0,620.38,477.08
2018,10,9,9,30,789.0,95.0,0.5,19.7,526.0,648.53,496.11
2018,10,9,9,45,811.5,94.0,0.55,20.15,561.0,691.38,524.65
2018,10,9,10,0,834.0,93.0,0.6,20.6,596.0,732.99,551.28
2018,10,9,10,15,700.0,137.5,0.8,20.85,572.5,704.27,532.42
2018,10,9,10,30,566.0,182.0,1.0,21.1,549.0,662.98,503.32
2018,10,9,10,45,456.5,224.0,1.2,21.35,525.5,627.68,477.42
2018,10,9,11,0,347.0,266.0,1.4,21.6,502.0,581.17,442.71
2018,10,9,11,15,512.5,218.5,1.6,21.55,574.0,684.34,521.43
2018,10,9,11,30,678.0,171.0,1.8,21.5,646.0,784.41,594.34
2018,10,9,11,45,794.5,130.0,2.0,21.5,689.5,841.31,633.85
2018,10,9,12,0,911.0,89.0,2.2,21.5,733.0,893.5,670.39
2018,10,9,12,15,743.5,149.5,2.35,21.3,673.0,821.59,622.71
2018,10,9,12,30,576.0,210.0,2.5,21.1,613.0,734.84,562.82
