Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,12,45,676.5,171.0,2.6,20.9,636.5,776.09,595.6
2018,10,9,13,0,777.0,132.0,2.7,20.7,660.0,804.95,617.08
2018,10,9,13,15,834.0,108.5,2.75,20.4,661.0,812.22,623.59
2018,10,9,13,30,891.0,85.0,2.8,20.1,662.0,809.42,623.37
2018,10,9,13,45,896.0,80.5,2.85,19.85,640.0,786.24,608.8
2018,10,9,14,0,901.0,76.0,2.9,19.6,618.0,759.63,591.87
2018,10,9,14,15,890.0,74.0,2.9,19.35,585.0,721.04,565.9
2018,10,9,14,30,879.0,72.0,2.9,19.1,552.0,680.29,538.12
2018,10,9,14,45,863.5,70.5,2.95,18.8,513.5,635.27,505.98
2018,10,9,15,0,848.0,69.0,3.0,18.5,475.0,588.94,470.99
2018,10,9,15,15,825.0,67.0,3.0,18.5,431.0,539.1,431.5
2018,10,9,15,30,802.0,65.0,3.0,18.5,387.0,486.61,388.87
2018,10,9,15,45,770.0,61.0,3.1,17.85,339.5,428.01,341.22
2018,10,9,16,0,738.0,57.0,3.2,17.2,292.0,370.91,292.95
2018,10,9,16,15,687.5,54.0,3.25,16.65,243.5,310.08,240.09
2018,10,9,16,30,637.0,51.0,3.3,16.1,195.0,253.35,189.38
2018,10,9,16,45,438.0,48.5,3.3,15.6,136.0,165.58,117.64
2018,10,9,17,0,239.0,46.0,3.3,15.1,77.0,98.22,65.51
2018,10,9,17,15,161.0,30.5,3.35,14.5,47.5,56.77,29.77
2018,10,9,17,30,83.0,15.0,3.4,13.9,18.0,21.19,0.0
2018,10,9,17,45,41.5,7.5,3.4,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,21.5,3.5,0.75,10.25,4.0,0.0,0.0
2018,10,10,6,30,43.0,7.0,0.7,10.7,8.0,10.22,0.0
2018,10,10,6,45,21.5,12.0,0.65,11.2,12.5,15.08,4.67
2018,10,10,7,0,0.0,17.0,0.6,11.7,17.0,16.4,8.12
2018,10,10,7,15,0.0,26.0,0.6,12.25,26.0,25.09,15.81
2018,10,10,7,30,0.0,35.0,0.6,12.8,35.0,33.79,23.42
2018,10,10,7,45,0.0,58.5,0.6,13.3,58.5,56.59,42.93
2018,10,10,8,0,0.0,82.0,0.6,13.8,82.0,79.95,62.56
2018,10,10,8,15,9.0,109.5,0.6,14.45,113.0,111.71,88.75
2018,10,10,8,30,18.0,137.0,0.6,15.1,144.0,144.52,115.27
2018,10,10,8,45,36.5,166.0,0.6,15.7,182.5,189.47,151.18
2018,10,10,9,0,55.0,195.0,0.6,16.3,221.0,232.81,184.97
2018,10,10,9,15,103.5,211.0,0.6,16.75,265.0,282.78,224.06
2018,10,10,9,30,152.0,227.0,0.6,17.2,309.0,342.75,269.92
2018,10,10,9,45,239.0,233.0,0.65,17.65,371.5,423.46,331.31
2018,10,10,10,0,326.0,239.0,0.7,18.1,434.0,502.53,389.83
2018,10,10,10,15,356.5,243.0,0.75,18.4,465.0,539.9,416.28
2018,10,10,10,30,387.0,247.0,0.8,18.7,496.0,577.61,443.08
2018,10,10,10,45,365.0,259.0,0.85,18.95,499.5,581.16,444.3
2018,10,10,11,0,343.0,271.0,0.9,19.2,503.0,582.5,444.3
2018,10,10,11,15,494.0,220.5,1.0,19.35,561.0,669.42,509.9
2018,10,10,11,30,645.0,170.0,1.1,19.5,619.0,753.02,570.54
2018,10,10,11,45,686.0,154.5,1.2,19.6,634.0,775.3,585.57
2018,10,10,12,0,727.0,139.0,1.3,19.7,649.0,794.81,599.5
2018,10,10,12,15,704.0,145.0,1.45,19.7,636.5,780.13,590.98
2018,10,10,12,30,681.0,151.0,1.6,19.7,624.0,762.75,580.84
2018,10,10,12,45,701.5,145.0,1.7,19.75,625.0,766.53,584.78
2018,10,10,13,0,722.0,139.0,1.8,19.8,626.0,767.06,586.33
2018,10,10,13,15,724.5,136.5,1.9,19.7,613.5,753.35,578.39
2018,10,10,13,30,727.0,134.0,2.0,19.6,601.0,736.81,568.56
2018,10,10,13,45,778.0,116.0,2.1,19.5,597.0,735.44,569.52
2018,10,10,14,0,829.0,98.0,2.2,19.4,593.0,731.21,568.4
2018,10,10,14,15,850.0,86.5,2.2,19.2,569.5,706.78,552.44
2018,10,10,14,30,871.0,75.0,2.2,19.0,546.0,674.97,531.18
2018,10,10,14,45,853.0,73.5,2.25,18.8,506.5,628.7,497.9
2018,10,10,15,0,835.0,72.0,2.3,18.6,467.0,583.91,464.19
2018,10,10,15,15,811.0,69.0,2.3,18.6,422.5,530.47,422.42
2018,10,10,15,30,787.0,66.0,2.3,18.6,378.0,477.09,379.47
2018,10,10,15,45,751.5,62.5,2.3,17.9,330.5,418.27,331.84
2018,10,10,16,0,716.0,59.0,2.3,17.2,283.0,361.31,283.97
2018,10,10,16,15,661.5,54.5,2.25,16.6,234.0,298.79,230.16
2018,10,10,16,30,607.0,50.0,2.2,16.0,185.0,241.62,179.58
2018,10,10,16,45,519.5,43.5,2.2,15.4,138.5,178.72,125.09
2018,10,10,17,0,432.0,37.0,2.2,14.8,92.0,125.05,79.24
2018,10,10,17,15,281.0,26.0,2.15,14.2,55.5,67.12,30.99
2018,10,10,17,30,130.0,15.0,2.1,13.6,19.0,24.41,0.0
2018,10,10,17,45,65.0,7.5,2.05,13.05,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,9.55,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,9.9,2.0,1.97,0.0
2018,10,11,6,45,0.0,6.5,0.65,10.25,6.5,6.26,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.6,11.0,10.6,3.27
2018,10,11,7,15,0.0,16.5,0.65,11.1,16.5,15.91,8.02
2018,10,11,7,30,0.0,22.0,0.6,11.6,22.0,21.22,12.72
2018,10,11,7,45,0.0,34.0,0.6,12.1,34.0,32.82,22.76
2018,10,11,8,0,0.0,46.0,0.6,12.6,46.0,44.43,32.67
2018,10,11,8,15,0.0,62.5,0.65,13.2,62.5,60.4,46.11
2018,10,11,8,30,0.0,79.0,0.7,13.8,79.0,76.5,59.41
2018,10,11,8,45,0.0,97.5,0.7,14.4,97.5,94.84,74.34
2018,10,11,9,0,0.0,116.0,0.7,15.0,116.0,113.26,89.08
2018,10,11,9,15,0.0,117.5,0.7,15.45,117.5,114.61,89.72
2018,10,11,9,30,0.0,119.0,0.7,15.9,119.0,115.99,90.45
2018,10,11,9,45,2.5,145.5,0.75,16.35,147.0,144.34,113.05
2018,10,11,10,0,5.0,172.0,0.8,16.8,175.0,173.04,135.5
2018,10,11,10,15,29.0,218.0,0.8,17.15,236.5,245.17,192.26
2018,10,11,10,30,53.0,264.0,0.8,17.5,298.0,314.39,245.01
2018,10,11,10,45,281.0,241.0,0.8,17.85,429.0,492.22,383.03
2018,10,11,11,0,509.0,218.0,0.8,18.2,560.0,670.8,512.6
2018,10,11,11,15,717.0,151.0,0.8,18.4,641.5,784.69,591.07
2018,10,11,11,30,925.0,84.0,0.8,18.6,723.0,887.2,656.83
2018,10,11,11,45,926.0,84.5,0.8,18.8,727.0,893.86,658.99
2018,10,11,12,0,927.0,85.0,0.8,19.0,731.0,896.93,660.32
2018,10,11,12,15,927.5,84.0,0.85,19.1,727.5,894.26,659.28
2018,10,11,12,30,928.0,83.0,0.9,19.2,724.0,887.97,656.07
2018,10,11,12,45,926.0,82.5,0.95,19.3,712.5,876.53,649.63
2018,10,11,13,0,924.0,82.0,1.0,19.4,701.0,861.59,641.0
2018,10,11,13,15,918.0,81.0,1.1,19.4,681.0,839.42,628.6
2018,10,11,13,30,912.0,80.0,1.2,19.4,661.0,814.08,613.97
2018,10,11,13,45,903.0,79.0,1.3,19.4,634.0,783.44,595.5
2018,10,11,14,0,894.0,78.0,1.4,19.4,607.0,750.11,574.89
2018,10,11,14,15,882.5,76.0,1.55,19.25,573.5,711.41,550.89
2018,10,11,14,30,871.0,74.0,1.7,19.1,540.0,670.62,524.75
2018,10,11,14,45,854.0,72.0,1.85,19.0,501.0,624.48,492.31
2018,10,11,15,0,837.0,70.0,2.0,18.9,462.0,579.74,459.23
2018,10,11,15,15,813.0,67.5,2.0,18.9,418.0,526.87,418.03
2018,10,11,15,30,789.0,65.0,2.0,18.9,374.0,474.04,375.63
2018,10,11,15,45,755.0,61.0,2.3,18.25,326.5,415.4,328.9
2018,10,11,16,0,721.0,57.0,2.6,17.6,279.0,358.49,281.37
2018,10,11,16,15,669.0,52.5,2.65,16.8,230.5,296.82,228.25
2018,10,11,16,30,617.0,48.0,2.7,16.0,182.0,239.52,177.43
2018,10,11,16,45,485.5,42.5,2.8,15.2,131.0,167.59,116.94
2018,10,11,17,0,354.0,37.0,2.9,14.4,80.0,109.1,69.17
2018,10,11,17,15,211.0,24.0,2.9,13.8,46.5,54.71,22.87
2018,10,11,17,30,68.0,11.0,2.9,13.2,13.0,15.64,0.0
2018,10,11,17,45,34.0,5.5,2.9,12.65,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,7.0,1.4,11.5,9.5,0.0,0.0
2018,10,12,6,30,163.0,14.0,1.4,11.9,19.0,25.96,0.0
2018,10,12,6,45,325.5,24.5,1.45,12.3,57.0,71.4,31.36
2018,10,12,7,0,488.0,35.0,1.5,12.7,95.0,133.73,84.57
2018,10,12,7,15,573.0,40.5,1.45,13.3,142.5,187.95,131.71
2018,10,12,7,30,658.0,46.0,1.4,13.9,190.0,251.88,187.67
2018,10,12,7,45,709.5,50.5,1.35,14.5,240.0,311.18,240.26
2018,10,12,8,0,761.0,55.0,1.3,15.1,290.0,374.7,294.76
2018,10,12,8,15,794.5,58.0,1.2,15.85,338.0,432.15,342.38
2018,10,12,8,30,828.0,61.0,1.1,16.6,386.0,491.15,389.04
2018,10,12,8,45,852.0,63.5,1.0,17.4,431.0,543.23,428.38
2018,10,12,9,0,876.0,66.0,0.9,18.2,476.0,597.24,467.21
2018,10,12,9,15,894.0,67.0,0.75,18.85,516.0,645.35,499.74
2018,10,12,9,30,912.0,68.0,0.6,19.5,556.0,692.23,528.92
2018,10,12,9,45,926.0,68.5,0.5,20.15,590.0,734.19,553.11
2018,10,12,10,0,940.0,69.0,0.4,20.8,624.0,774.04,575.18
2018,10,12,10,15,948.0,70.0,0.45,21.15,651.0,807.51,595.78
2018,10,12,10,30,956.0,71.0,0.5,21.5,678.0,838.08,614.47
2018,10,12,10,45,961.5,71.5,0.55,21.8,697.5,862.96,629.57
2018,10,12,11,0,967.0,72.0,0.6,22.1,717.0,884.49,642.63
2018,10,12,11,15,970.0,72.0,0.8,22.25,728.5,899.87,655.06
2018,10,12,11,30,973.0,72.0,1.0,22.4,740.0,911.61,665.17
2018,10,12,11,45,974.0,72.5,1.2,22.5,744.0,918.48,672.21
2018,10,12,12,0,975.0,73.0,1.4,22.6,748.0,921.56,676.76
2018,10,12,12,15,974.0,72.5,1.55,22.65,743.5,918.0,676.38
2018,10,12,12,30,973.0,72.0,1.7,22.7,739.0,910.65,673.58
2018,10,12,12,45,970.0,71.5,1.85,22.7,726.5,897.88,667.31
2018,10,12,13,0,967.0,71.0,2.0,22.7,714.0,881.47,658.58
2018,10,12,13,15,962.0,70.0,2.05,22.65,694.0,859.33,645.11
2018,10,12,13,30,957.0,69.0,2.1,22.6,674.0,833.84,629.38
2018,10,12,13,45,949.0,68.0,2.15,22.55,646.5,802.85,609.8
2018,10,12,14,0,941.0,67.0,2.2,22.5,619.0,768.96,588.08
2018,10,12,14,15,929.5,65.5,2.25,22.35,585.0,729.36,562.31
2018,10,12,14,30,918.0,64.0,2.3,22.2,551.0,687.52,534.58
2018,10,12,14,45,902.0,62.5,2.3,22.1,511.0,640.86,501.19
2018,10,12,15,0,886.0,61.0,2.3,22.0,471.0,592.81,465.09
2018,10,12,15,15,863.0,58.5,2.3,22.0,426.0,538.75,423.21
2018,10,12,15,30,840.0,56.0,2.3,22.0,381.0,484.54,379.92
2018,10,12,15,45,806.5,53.0,2.35,21.2,332.5,425.26,332.44
2018,10,12,16,0,773.0,50.0,2.4,20.4,284.0,368.96,285.36
2018,10,12,16,15,721.5,46.0,2.35,19.4,234.0,305.57,231.28
2018,10,12,16,30,670.0,42.0,2.3,18.4,184.0,246.45,179.27
2018,10,12,16,45,585.0,36.5,2.25,17.4,136.5,182.45,123.97
2018,10,12,17,0,500.0,31.0,2.2,16.4,89.0,127.25,76.72
2018,10,12,17,15,333.5,22.5,2.2,15.8,53.0,67.16,23.23
2018,10,12,17,30,167.0,14.0,2.2,15.2,17.0,25.08,0.0
2018,10,12,17,45,83.5,7.0,2.2,14.65,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,83.0,7.0,0.65,11.45,9.0,0.0,0.0
2018,10,13,6,30,166.0,14.0,0.6,12.0,18.0,25.94,0.0
2018,10,13,6,45,330.0,23.5,0.5,12.5,55.0,70.15,28.4
2018,10,13,7,0,494.0,33.0,0.4,13.0,92.0,131.04,81.46
2018,10,13,7,15,577.5,39.0,0.3,13.5,139.5,186.48,129.04
2018,10,13,7,30,661.0,45.0,0.2,14.0,187.0,250.49,183.96
2018,10,13,7,45,711.0,49.5,0.15,14.55,236.5,309.25,234.86
2018,10,13,8,0,761.0,54.0,0.1,15.1,286.0,372.07,287.29
2018,10,13,8,15,793.0,57.5,0.15,15.6,334.0,429.24,334.21
2018,10,13,8,30,825.0,61.0,0.2,16.1,382.0,487.82,380.48
2018,10,13,8,45,847.5,63.5,0.3,16.65,426.0,538.81,420.02
2018,10,13,9,0,870.0,66.0,0.4,17.2,470.0,591.61,459.66
2018,10,13,9,15,885.0,68.0,0.45,17.65,509.0,638.59,493.53
2018,10,13,9,30,900.0,70.0,0.5,18.1,548.0,684.13,524.92
2018,10,13,9,45,911.0,71.5,0.6,18.6,581.0,724.57,551.55
2018,10,13,10,0,922.0,73.0,0.7,19.1,614.0,762.77,576.45
2018,10,13,10,15,930.0,75.0,0.75,19.5,641.0,796.77,597.77
2018,10,13,10,30,938.0,77.0,0.8,19.9,668.0,827.93,617.11
2018,10,13,10,45,943.0,77.5,0.85,20.3,687.0,851.95,631.67
2018,10,13,11,0,948.0,78.0,0.9,20.7,706.0,872.66,644.17
2018,10,13,11,15,951.0,78.5,0.9,20.9,717.5,888.28,653.09
2018,10,13,11,30,954.0,79.0,0.9,21.1,729.0,900.33,659.83
2018,10,13,11,45,954.5,79.5,0.95,21.3,733.0,906.59,663.87
2018,10,13,12,0,955.0,80.0,1.0,21.5,737.0,909.15,665.72
2018,10,13,12,15,954.0,79.5,1.05,21.5,732.5,905.58,664.3
2018,10,13,12,30,953.0,79.0,1.1,21.5,728.0,898.3,660.65
2018,10,13,12,45,949.5,78.5,1.15,21.55,715.5,885.27,653.26
2018,10,13,13,0,946.0,78.0,1.2,21.6,703.0,868.7,643.66
2018,10,13,13,15,940.0,77.5,1.25,21.5,683.0,846.66,630.84
2018,10,13,13,30,934.0,77.0,1.3,21.4,663.0,821.4,615.86
2018,10,13,13,45,925.0,76.0,1.3,21.35,635.5,790.21,596.06
2018,10,13,14,0,916.0,75.0,1.3,21.3,608.0,756.27,574.31
2018,10,13,14,15,903.5,73.5,1.3,21.1,574.0,716.78,548.83
2018,10,13,14,30,891.0,72.0,1.3,20.9,540.0,675.2,521.57
2018,10,13,14,45,873.5,70.0,1.3,20.7,500.0,628.1,488.02
2018,10,13,15,0,856.0,68.0,1.3,20.5,460.0,579.82,452.47
2018,10,13,15,15,831.0,65.0,1.3,20.5,415.0,527.77,412.58
2018,10,13,15,30,806.0,62.0,1.3,20.5,370.0,473.26,369.61
2018,10,13,15,45,770.5,58.5,1.35,19.65,322.0,413.97,322.79
2018,10,13,16,0,735.0,55.0,1.4,18.8,274.0,356.52,275.4
2018,10,13,16,15,681.5,50.5,1.4,17.95,225.0,294.03,222.37
2018,10,13,16,30,628.0,46.0,1.4,17.1,176.0,236.05,171.64
2018,10,13,16,45,538.0,39.5,1.45,16.25,129.5,173.24,117.86
2018,10,13,17,0,448.0,33.0,1.5,15.4,83.0,119.22,71.97
2018,10,13,17,15,281.0,22.0,1.5,14.7,48.0,58.76,15.86
2018,10,13,17,30,114.0,11.0,1.5,14.0,13.0,18.19,0.0
2018,10,13,17,45,57.0,5.5,1.5,13.35,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,10,14,6,15,64.0,6.0,0.25,9.45,7.5,0.0,0.0
2018,10,14,6,30,128.0,12.0,0.2,9.9,15.0,21.01,0.0
2018,10,14,6,45,164.0,23.0,0.15,10.4,36.0,47.14,17.65
2018,10,14,7,0,200.0,34.0,0.1,10.9,57.0,77.04,49.86
2018,10,14,7,15,318.0,42.0,0.1,11.45,99.5,126.95,90.04
2018,10,14,7,30,436.0,50.0,0.1,12.0,142.0,188.75,141.22
2018,10,14,7,45,287.0,79.0,0.1,12.6,146.0,190.06,148.47
2018,10,14,8,0,138.0,108.0,0.1,13.2,150.0,168.76,134.44
2018,10,14,8,15,323.5,106.0,0.1,13.8,225.0,266.15,213.13
2018,10,14,8,30,509.0,104.0,0.1,14.4,300.0,375.51,298.64
2018,10,14,8,45,635.0,97.5,0.15,15.05,370.5,461.65,364.24
2018,10,14,9,0,761.0,91.0,0.2,15.7,441.0,555.39,433.68
2018,10,14,9,15,781.0,95.5,0.25,16.2,481.5,604.18,468.26
2018,10,14,9,30,801.0,100.0,0.3,16.7,522.0,652.21,501.91
2018,10,14,9,45,843.5,95.0,0.3,17.25,564.0,704.56,536.67
2018,10,14,10,0,886.0,90.0,0.3,17.8,606.0,752.87,566.62
2018,10,14,10,15,934.5,80.5,0.35,18.3,646.5,803.75,598.66
2018,10,14,10,30,983.0,71.0,0.4,18.8,687.0,853.72,629.58
2018,10,14,10,45,989.5,72.5,0.4,19.35,708.0,880.91,644.3
2018,10,14,11,0,996.0,74.0,0.4,19.9,729.0,904.69,657.08
2018,10,14,11,15,999.5,74.0,0.4,20.3,741.0,920.71,665.36
2018,10,14,11,30,1003.0,74.0,0.4,20.7,753.0,932.99,671.46
2018,10,14,11,45,1004.0,74.0,0.4,21.15,756.5,939.32,673.87
2018,10,14,12,0,1005.0,74.0,0.4,21.6,760.0,941.75,674.07
2018,10,14,12,15,1004.0,73.5,0.45,21.75,755.5,938.01,672.47
2018,10,14,12,30,1003.0,73.0,0.5,21.9,751.0,930.38,668.67
2018,10,14,12,45,1000.5,72.5,0.5,22.05,738.5,917.64,660.78
2018,10,14,13,0,998.0,72.0,0.5,22.2,726.0,901.15,650.7
2018,10,14,13,15,992.5,71.0,0.6,22.15,705.0,878.02,638.97
2018,10,14,13,30,987.0,70.0,0.7,22.1,684.0,851.45,624.91
2018,10,14,13,45,977.5,69.0,0.8,22.05,655.0,818.57,606.45
2018,10,14,14,0,968.0,68.0,0.9,22.0,626.0,782.8,585.7
2018,10,14,14,15,954.0,66.5,1.0,21.8,590.0,740.65,560.44
2018,10,14,14,30,940.0,65.0,1.1,21.6,554.0,696.36,533.06
2018,10,14,14,45,923.0,63.5,1.2,21.4,513.0,648.34,500.45
2018,10,14,15,0,906.0,62.0,1.3,21.2,472.0,598.96,465.14
2018,10,14,15,15,883.0,59.5,1.3,21.2,426.5,544.2,423.45
2018,10,14,15,30,860.0,57.0,1.3,21.2,381.0,489.26,380.2
2018,10,14,15,45,825.5,54.0,1.5,20.2,331.5,428.84,333.28
2018,10,14,16,0,791.0,51.0,1.7,19.2,282.0,371.42,286.15
2018,10,14,16,15,737.5,47.0,1.8,18.05,231.5,306.81,231.42
2018,10,14,16,30,684.0,43.0,1.9,16.9,181.0,246.62,178.61
2018,10,14,16,45,594.0,36.5,1.95,15.75,132.5,180.28,121.49
2018,10,14,17,0,504.0,30.0,2.0,14.6,84.0,123.31,72.54
2018,10,14,17,15,319.0,20.5,2.1,14.1,48.5,60.35,9.77
2018,10,14,17,30,134.0,11.0,2.2,13.6,13.0,19.09,0.0
2018,10,14,17,45,67.0,5.5,2.25,13.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,101.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,202.0,14.0,2.5,11.9,18.0,28.0,0.0
2018,10,15,6,45,383.5,22.5,2.55,12.2,56.5,73.62,23.14
2018,10,15,7,0,565.0,31.0,2.6,12.5,95.0,140.26,85.7
2018,10,15,7,15,648.5,36.5,2.6,13.0,144.5,198.72,137.48
2018,10,15,7,30,732.0,42.0,2.6,13.5,194.0,265.64,197.11
2018,10,15,7,45,780.0,45.5,2.65,14.05,245.0,326.06,252.16
2018,10,15,8,0,828.0,49.0,2.7,14.6,296.0,388.74,307.75
2018,10,15,8,15,859.5,52.0,2.6,15.2,345.5,447.86,358.57
2018,10,15,8,30,891.0,55.0,2.5,15.8,395.0,508.22,408.31
2018,10,15,8,45,909.5,57.0,2.4,16.4,439.0,561.22,450.45
2018,10,15,9,0,928.0,59.0,2.3,17.0,483.0,613.51,490.34
2018,10,15,9,15,941.5,61.0,2.2,17.55,522.5,661.65,525.66
2018,10,15,9,30,955.0,63.0,2.1,18.1,562.0,708.07,557.65
2018,10,15,9,45,964.5,64.5,2.0,18.65,595.5,749.13,583.63
2018,10,15,10,0,974.0,66.0,1.9,19.2,629.0,787.69,607.27
2018,10,15,10,15,982.0,67.0,1.8,19.7,656.5,821.8,627.46
2018,10,15,10,30,990.0,68.0,1.7,20.2,684.0,852.89,645.21
2018,10,15,10,45,995.0,69.0,1.6,20.65,704.0,878.36,659.01
2018,10,15,11,0,1000.0,70.0,1.5,21.1,724.0,900.35,670.33
2018,10,15,11,15,1002.5,70.5,1.4,21.5,735.5,916.07,677.53
2018,10,15,11,30,1005.0,71.0,1.3,21.9,747.0,928.03,682.29
2018,10,15,11,45,1006.0,71.5,1.2,22.3,751.0,934.87,683.75
2018,10,15,12,0,1007.0,72.0,1.1,22.7,755.0,937.81,682.81
2018,10,15,12,15,1006.0,71.5,1.05,22.9,750.0,934.01,679.05
2018,10,15,12,30,1005.0,71.0,1.0,23.1,745.0,926.31,673.04
2018,10,15,12,45,1002.5,70.0,0.95,23.25,732.5,912.95,663.73
2018,10,15,13,0,1000.0,69.0,0.9,23.4,720.0,895.83,652.21
2018,10,15,13,15,994.0,68.5,0.9,23.35,699.0,872.82,638.38
2018,10,15,13,30,988.0,68.0,0.9,23.3,678.0,846.38,622.4
2018,10,15,13,45,980.0,67.0,0.95,23.25,650.0,814.62,603.64
2018,10,15,14,0,972.0,66.0,1.0,23.2,622.0,779.87,582.69
2018,10,15,14,15,960.0,65.0,1.1,22.95,587.0,739.58,558.7
2018,10,15,14,30,948.0,64.0,1.2,22.7,552.0,697.0,532.51
2018,10,15,14,45,931.5,62.0,1.3,22.45,511.0,648.48,499.42
2018,10,15,15,0,915.0,60.0,1.4,22.2,470.0,598.55,463.74
2018,10,15,15,15,891.5,58.0,1.4,22.2,424.0,543.79,421.99
2018,10,15,15,30,868.0,56.0,1.4,22.2,378.0,488.88,378.69
2018,10,15,15,45,833.5,52.5,1.65,21.05,328.5,427.65,331.41
2018,10,15,16,0,799.0,49.0,1.9,19.9,279.0,369.45,283.77
2018,10,15,16,15,745.5,45.0,1.95,18.7,228.0,304.67,228.7
2018,10,15,16,30,692.0,41.0,2.0,17.5,177.0,244.31,175.65
2018,10,15,16,45,599.5,35.0,2.05,16.25,129.0,177.87,118.61
2018,10,15,17,0,507.0,29.0,2.1,15.0,81.0,121.04,69.67
2018,10,15,17,15,319.0,20.0,2.15,14.45,46.5,58.42,0.85
2018,10,15,17,30,131.0,11.0,2.2,13.9,12.0,18.52,0.0
2018,10,15,17,45,65.5,5.5,2.25,13.3,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.65,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,21.33,0.0
2018,10,16,6,45,321.5,21.0,0.45,11.6,50.0,64.09,16.21
2018,10,16,7,0,505.0,30.0,0.4,12.1,86.0,127.41,77.12
2018,10,16,7,15,592.0,36.0,0.35,12.8,133.5,183.6,125.67
2018,10,16,7,30,679.0,42.0,0.3,13.5,181.0,248.73,181.76
2018,10,16,7,45,730.5,45.5,0.3,14.25,230.0,307.36,233.09
2018,10,16,8,0,782.0,49.0,0.3,15.0,279.0,370.14,286.14
2018,10,16,8,15,815.5,52.5,0.25,15.55,327.5,426.82,332.61
2018,10,16,8,30,849.0,56.0,0.2,16.1,376.0,486.48,379.23
2018,10,16,8,45,871.0,58.0,0.15,16.7,420.0,539.34,418.79
2018,10,16,9,0,893.0,60.0,0.1,17.3,464.0,591.9,456.5
2018,10,16,9,15,908.0,62.0,0.1,17.85,503.0,639.46,489.72
2018,10,16,9,30,923.0,64.0,0.1,18.4,542.0,685.5,520.34
2018,10,16,9,45,933.5,65.5,0.15,19.0,575.0,726.07,545.52
2018,10,16,10,0,944.0,67.0,0.2,19.6,608.0,764.28,568.89
2018,10,16,10,15,952.0,67.5,0.2,20.05,634.5,796.9,587.89
2018,10,16,10,30,960.0,68.0,0.2,20.5,661.0,826.6,604.86
2018,10,16,10,45,965.5,69.0,0.25,20.95,680.5,851.77,619.68
2018,10,16,11,0,971.0,70.0,0.3,21.4,700.0,873.59,632.47
2018,10,16,11,15,972.5,70.5,0.4,21.65,710.5,888.03,642.18
2018,10,16,11,30,974.0,71.0,0.5,21.9,721.0,898.8,649.85
2018,10,16,11,45,975.0,71.0,0.55,22.2,724.5,904.84,653.59
2018,10,16,12,0,976.0,71.0,0.6,22.5,728.0,907.11,655.14
2018,10,16,12,15,974.0,71.0,0.75,22.55,723.0,903.06,655.4
2018,10,16,12,30,972.0,71.0,0.9,22.6,718.0,895.26,653.28
2018,10,16,12,45,968.5,70.5,1.0,22.7,705.5,881.94,646.57
2018,10,16,13,0,965.0,70.0,1.1,22.8,693.0,865.01,637.52
2018,10,16,13,15,958.5,69.5,1.25,22.75,672.5,842.21,625.57
2018,10,16,13,30,952.0,69.0,1.4,22.7,652.0,816.14,611.16
2018,10,16,13,45,942.5,68.0,1.55,22.65,624.0,784.16,592.39
2018,10,16,14,0,933.0,67.0,1.7,22.6,596.0,749.41,571.3
2018,10,16,14,15,919.0,65.5,1.8,22.35,561.0,708.45,545.37
2018,10,16,14,30,905.0,64.0,1.9,22.1,526.0,665.47,517.38
2018,10,16,14,45,887.0,62.5,2.05,21.9,486.0,618.28,483.75
2018,10,16,15,0,869.0,61.0,2.2,21.7,446.0,569.95,447.98
2018,10,16,15,15,844.0,59.0,2.2,21.7,401.5,516.49,406.11
2018,10,16,15,30,819.0,57.0,2.2,21.7,357.0,465.11,364.45
2018,10,16,15,45,782.0,54.0,2.35,20.65,309.0,405.57,316.81
2018,10,16,16,0,745.0,51.0,2.5,19.6,261.0,348.0,268.64
2018,10,16,16,15,687.5,46.5,2.55,18.6,212.0,284.36,214.0
2018,10,16,16,30,630.0,42.0,2.6,17.6,163.0,225.65,162.2
2018,10,16,16,45,533.5,36.0,2.6,16.6,117.5,162.05,107.7
2018,10,16,17,0,437.0,30.0,2.6,15.6,72.0,109.77,62.59
2018,10,16,17,15,269.5,20.0,2.65,15.05,41.0,51.57,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.5,10.0,15.55,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,6,15,54.0,5.5,1.35,10.2,6.0,0.0,0.0
2018,10,17,6,30,108.0,11.0,1.4,10.6,12.0,18.12,0.0
2018,10,17,6,45,272.0,21.5,1.4,11.0,45.0,57.7,10.12
2018,10,17,7,0,436.0,32.0,1.4,11.4,78.0,117.28,71.65
2018,10,17,7,15,527.5,39.0,1.4,11.95,124.0,171.35,118.74
2018,10,17,7,30,619.0,46.0,1.4,12.5,170.0,234.15,173.67
2018,10,17,7,45,674.5,50.5,1.35,13.0,218.5,292.0,225.45
2018,10,17,8,0,730.0,55.0,1.3,13.5,267.0,354.47,279.76
2018,10,17,8,15,766.5,58.0,1.2,14.2,314.0,411.04,327.46
2018,10,17,8,30,803.0,61.0,1.1,14.9,361.0,469.46,374.55
2018,10,17,8,45,828.0,64.0,1.0,15.6,405.0,523.17,415.96
2018,10,17,9,0,853.0,67.0,0.9,16.3,449.0,574.31,453.65
2018,10,17,9,15,871.0,68.5,0.85,16.9,488.0,621.45,487.4
2018,10,17,9,30,889.0,70.0,0.8,17.5,527.0,667.43,519.04
2018,10,17,9,45,902.5,71.5,0.7,18.1,560.5,708.81,544.0
2018,10,17,10,0,916.0,73.0,0.6,18.7,594.0,748.14,566.76
2018,10,17,10,15,925.0,73.5,0.6,19.15,620.5,780.65,586.26
2018,10,17,10,30,934.0,74.0,0.6,19.6,647.0,810.39,603.79
2018,10,17,10,45,939.0,75.5,0.55,20.0,666.0,835.11,617.12
2018,10,17,11,0,944.0,77.0,0.5,20.4,685.0,856.56,628.24
2018,10,17,11,15,947.5,77.0,0.45,20.6,696.5,871.68,635.74
2018,10,17,11,30,951.0,77.0,0.4,20.8,708.0,883.25,641.11
2018,10,17,11,45,951.5,77.5,0.4,21.05,711.5,889.26,643.95
2018,10,17,12,0,952.0,78.0,0.4,21.3,715.0,891.58,644.66
2018,10,17,12,15,950.5,77.5,0.5,21.35,710.0,887.4,643.95
2018,10,17,12,30,949.0,77.0,0.6,21.4,705.0,879.56,641.06
2018,10,17,12,45,944.5,77.5,0.7,21.5,692.5,866.75,634.93
2018,10,17,13,0,940.0,78.0,0.8,21.6,680.0,850.47,626.54
2018,10,17,13,15,933.5,77.0,0.95,21.55,659.5,827.53,614.82
2018,10,17,13,30,927.0,76.0,1.1,21.5,639.0,801.42,600.69
2018,10,17,13,45,917.5,75.0,1.25,21.45,611.5,770.07,582.6
2018,10,17,14,0,908.0,74.0,1.4,21.4,584.0,736.05,562.19
2018,10,17,14,15,894.5,72.5,1.5,21.2,550.0,696.26,537.07
2018,10,17,14,30,881.0,71.0,1.6,21.0,516.0,654.5,509.35
2018,10,17,14,45,861.5,69.0,1.75,20.8,476.0,606.81,475.45
2018,10,17,15,0,842.0,67.0,1.9,20.6,436.0,560.71,441.33
2018,10,17,15,15,815.5,64.5,1.9,20.6,391.5,506.87,399.16
2018,10,17,15,30,789.0,62.0,1.9,20.6,347.0,453.31,355.9
2018,10,17,15,45,750.0,58.0,2.1,19.7,299.0,393.35,307.86
2018,10,17,16,0,711.0,54.0,2.3,18.8,251.0,335.64,259.47
2018,10,17,16,15,650.5,49.0,2.4,17.85,202.5,272.42,205.21
2018,10,17,16,30,590.0,44.0,2.5,16.9,154.0,214.51,154.21
2018,10,17,16,45,490.0,37.0,2.6,15.9,110.0,152.7,101.51
2018,10,17,17,0,390.0,30.0,2.7,14.9,66.0,100.65,56.47
2018,10,17,17,15,226.0,18.5,2.75,14.35,36.5,44.28,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.8,7.0,10.19,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,48.0,5.0,1.15,11.35,5.5,0.0,0.0
2018,10,18,6,30,96.0,10.0,1.1,11.5,11.0,16.18,0.0
2018,10,18,6,45,254.5,21.0,1.05,11.6,43.0,54.35,3.85
2018,10,18,7,0,413.0,32.0,1.0,11.7,75.0,112.44,68.03
2018,10,18,7,15,507.0,39.5,0.95,12.4,120.0,166.14,114.48
2018,10,18,7,30,601.0,47.0,0.9,13.1,165.0,229.75,169.35
2018,10,18,7,45,620.0,55.0,0.85,13.75,205.5,277.73,213.17
2018,10,18,8,0,639.0,63.0,0.8,14.4,246.0,326.71,256.31
2018,10,18,8,15,688.5,67.0,0.7,15.0,295.0,385.52,304.95
2018,10,18,8,30,738.0,71.0,0.6,15.6,344.0,446.63,353.3
2018,10,18,8,45,789.5,69.5,0.5,16.15,393.0,506.63,398.89
2018,10,18,9,0,841.0,68.0,0.4,16.7,442.0,568.96,444.16
2018,10,18,9,15,859.0,70.5,0.35,17.25,481.0,614.0,475.63
2018,10,18,9,30,877.0,73.0,0.3,17.8,520.0,660.53,507.04
2018,10,18,9,45,890.5,74.5,0.25,18.35,553.5,701.4,532.13
2018,10,18,10,0,904.0,76.0,0.2,18.9,587.0,740.26,555.02
2018,10,18,10,15,913.5,77.0,0.2,19.3,613.5,773.29,574.69
2018,10,18,10,30,923.0,78.0,0.2,19.7,640.0,803.61,592.43
2018,10,18,10,45,929.0,79.5,0.2,20.05,659.5,828.82,606.86
2018,10,18,11,0,935.0,81.0,0.2,20.4,679.0,850.83,619.24
2018,10,18,11,15,938.0,81.0,0.25,20.65,690.0,865.35,628.0
2018,10,18,11,30,941.0,81.0,0.3,20.9,701.0,876.35,634.8
2018,10,18,11,45,942.0,81.5,0.35,21.1,704.5,882.67,638.94
2018,10,18,12,0,943.0,82.0,0.4,21.3,708.0,885.35,641.01
2018,10,18,12,15,942.0,81.5,0.5,21.4,703.5,881.57,640.4
2018,10,18,12,30,941.0,81.0,0.6,21.5,699.0,874.16,637.64
2018,10,18,12,45,938.0,80.5,0.7,21.6,686.5,861.51,631.57
2018,10,18,13,0,935.0,80.0,0.8,21.7,674.0,845.37,623.25
2018,10,18,13,15,928.5,78.5,0.9,21.7,653.5,821.96,610.29
2018,10,18,13,30,922.0,77.0,1.0,21.7,633.0,795.39,595.1
2018,10,18,13,45,912.0,76.5,1.1,21.65,605.5,764.38,576.76
2018,10,18,14,0,902.0,76.0,1.2,21.6,578.0,730.75,556.28
2018,10,18,14,15,887.5,74.0,1.35,21.45,543.5,689.95,531.03
2018,10,18,14,30,873.0,72.0,1.5,21.3,509.0,647.27,502.81
2018,10,18,14,45,854.0,69.5,1.6,21.15,469.0,599.7,468.68
2018,10,18,15,0,835.0,67.0,1.7,21.0,429.0,553.71,434.42
2018,10,18,15,15,808.0,64.0,1.7,21.0,384.5,499.46,392.07
2018,10,18,15,30,781.0,61.0,1.7,21.0,340.0,445.57,348.68
2018,10,18,15,45,741.5,57.5,1.9,20.15,292.5,386.5,301.37
2018,10,18,16,0,702.0,54.0,2.1,19.3,245.0,329.73,253.77
2018,10,18,16,15,641.0,48.5,2.15,18.35,197.0,266.52,199.63
2018,10,18,16,30,580.0,43.0,2.2,17.4,149.0,208.71,148.9
2018,10,18,16,45,478.0,36.0,2.3,16.45,105.5,147.44,96.95
2018,10,18,17,0,376.0,29.0,2.4,15.5,62.0,96.15,52.1
2018,10,18,17,15,217.0,17.5,2.45,15.0,34.0,39.67,0.0
2018,10,18,17,30,58.0,6.0,2.5,14.5,6.0,5.9,0.0
2018,10,18,17,45,29.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,0.9,11.25,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,11.7,10.0,14.93,0.0
2018,10,19,6,45,252.5,20.0,0.9,12.15,41.0,52.44,0.0
2018,10,19,7,0,411.0,31.0,0.9,12.6,72.0,110.35,65.57
2018,10,19,7,15,506.5,38.5,0.95,13.35,117.0,164.01,112.03
2018,10,19,7,30,602.0,46.0,1.0,14.1,162.0,226.72,166.03
2018,10,19,7,45,659.5,50.5,1.05,14.9,210.0,284.03,216.68
2018,10,19,8,0,717.0,55.0,1.1,15.7,258.0,346.15,270.09
2018,10,19,8,15,755.0,58.5,1.0,16.3,305.0,403.0,317.64
2018,10,19,8,30,793.0,62.0,0.9,16.9,352.0,461.87,364.7
2018,10,19,8,45,819.5,64.5,0.85,17.55,396.0,515.12,405.76
2018,10,19,9,0,846.0,67.0,0.8,18.2,440.0,568.56,445.25
2018,10,19,9,15,864.5,69.0,0.75,18.8,479.0,613.42,477.13
2018,10,19,9,30,883.0,71.0,0.7,19.4,518.0,659.8,508.84
2018,10,19,9,45,896.5,73.0,0.65,20.0,551.5,701.33,534.71
2018,10,19,10,0,910.0,75.0,0.6,20.6,585.0,740.82,558.2
2018,10,19,10,15,919.5,76.0,0.5,21.0,611.5,773.92,576.51
