Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,15,30,199.0,68.0,2.7,13.2,111.0,153.87,122.04
2018,11,28,15,45,118.0,47.0,2.6,12.65,71.0,94.12,71.74
2018,11,28,16,0,37.0,26.0,2.5,12.1,31.0,38.36,25.57
2018,11,28,16,15,19.0,16.0,2.5,11.95,18.5,21.61,11.03
2018,11,28,16,30,1.0,6.0,2.5,11.8,6.0,5.97,0.0
2018,11,28,16,45,0.5,3.0,2.5,11.6,3.0,3.02,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.75,11.2,1.5,1.47,0.0
2018,11,29,7,30,0.0,3.0,4.5,11.2,3.0,2.89,0.0
2018,11,29,7,45,0.0,5.0,4.3,11.25,5.0,4.82,0.0
2018,11,29,8,0,0.0,7.0,4.1,11.3,7.0,6.74,0.0
2018,11,29,8,15,0.0,9.5,4.25,11.3,9.5,9.16,2.17
2018,11,29,8,30,0.0,12.0,4.4,11.3,12.0,11.57,4.32
2018,11,29,8,45,0.0,15.0,4.55,11.35,15.0,14.46,6.86
2018,11,29,9,0,0.0,18.0,4.7,11.4,18.0,17.36,9.39
2018,11,29,9,15,0.0,19.5,4.9,11.45,19.5,18.81,10.63
2018,11,29,9,30,0.0,21.0,5.1,11.5,21.0,20.26,11.87
2018,11,29,9,45,6.0,38.5,5.3,11.55,41.0,40.54,29.41
2018,11,29,10,0,12.0,56.0,5.5,11.6,61.0,62.33,48.16
2018,11,29,10,15,9.0,92.0,5.45,11.6,96.0,95.2,75.98
2018,11,29,10,30,6.0,128.0,5.4,11.6,131.0,130.59,105.64
2018,11,29,10,45,16.0,143.0,5.4,11.6,150.5,152.85,124.44
2018,11,29,11,0,26.0,158.0,5.4,11.6,170.0,181.44,148.46
2018,11,29,11,15,44.5,141.5,5.25,11.6,163.0,176.09,144.48
2018,11,29,11,30,63.0,125.0,5.1,11.6,156.0,171.42,141.17
2018,11,29,11,45,88.0,162.0,5.0,11.65,205.5,237.38,196.35
2018,11,29,12,0,113.0,199.0,4.9,11.7,255.0,297.35,245.78
2018,11,29,12,15,148.0,198.0,4.8,11.65,271.0,320.76,265.69
2018,11,29,12,30,183.0,197.0,4.7,11.6,287.0,343.45,284.99
2018,11,29,12,45,124.5,183.5,4.6,11.55,244.0,286.05,236.79
2018,11,29,13,0,66.0,170.0,4.5,11.5,201.0,222.08,182.9
2018,11,29,13,15,45.0,147.5,4.5,11.45,168.5,182.28,149.64
2018,11,29,13,30,24.0,125.0,4.5,11.4,136.0,143.43,116.82
2018,11,29,13,45,140.5,137.0,4.5,11.35,194.0,235.4,196.44
2018,11,29,14,0,257.0,149.0,4.5,11.3,252.0,322.19,269.65
2018,11,29,14,15,196.5,121.5,4.5,11.25,197.0,249.12,208.2
2018,11,29,14,30,136.0,94.0,4.5,11.2,142.0,179.23,148.95
2018,11,29,14,45,133.0,75.0,4.5,11.15,117.5,151.45,125.2
2018,11,29,15,0,130.0,56.0,4.5,11.1,93.0,123.53,100.9
2018,11,29,15,15,362.5,50.5,4.5,11.1,133.5,219.16,179.63
2018,11,29,15,30,595.0,45.0,4.5,11.1,174.0,283.25,226.59
2018,11,29,15,45,548.5,41.0,4.55,10.8,140.5,236.01,182.51
2018,11,29,16,0,502.0,37.0,4.6,10.5,107.0,193.96,142.44
2018,11,29,16,15,372.5,29.5,4.65,10.4,71.5,130.39,85.87
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,73.79,10.05
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,27.59,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,11,30,7,15,45.5,9.0,3.65,8.6,11.0,14.72,0.0
2018,11,30,7,30,91.0,18.0,3.7,8.8,22.0,39.0,0.0
2018,11,30,7,45,135.5,32.5,3.7,9.0,46.0,76.04,48.92
2018,11,30,8,0,180.0,47.0,3.7,9.2,70.0,106.6,78.6
2018,11,30,8,15,216.5,60.5,3.7,9.45,98.5,141.4,110.1
2018,11,30,8,30,253.0,74.0,3.7,9.7,127.0,179.33,144.18
2018,11,30,8,45,311.0,83.5,3.7,9.95,162.0,229.83,188.41
2018,11,30,9,0,369.0,93.0,3.7,10.2,197.0,279.57,231.68
2018,11,30,9,15,432.0,97.5,3.65,10.5,234.5,329.84,274.85
2018,11,30,9,30,495.0,102.0,3.6,10.8,272.0,383.63,320.24
2018,11,30,9,45,544.0,104.0,3.55,11.05,306.5,432.6,360.92
2018,11,30,10,0,593.0,106.0,3.5,11.3,341.0,480.57,400.11
2018,11,30,10,15,654.0,100.5,3.5,11.45,375.0,528.41,439.05
2018,11,30,10,30,715.0,95.0,3.5,11.6,409.0,576.78,477.82
2018,11,30,10,45,670.5,108.5,3.45,11.8,412.5,577.37,477.11
2018,11,30,11,0,626.0,122.0,3.4,12.0,416.0,573.73,473.16
2018,11,30,11,15,588.0,135.0,3.4,12.05,416.5,570.19,469.65
2018,11,30,11,30,550.0,148.0,3.4,12.1,417.0,560.51,461.34
2018,11,30,11,45,542.0,143.0,3.45,12.2,410.0,552.48,455.2
2018,11,30,12,0,534.0,138.0,3.5,12.3,403.0,542.35,447.36
2018,11,30,12,15,381.5,118.0,3.5,12.25,306.5,411.21,342.11
2018,11,30,12,30,229.0,98.0,3.5,12.2,210.0,279.35,233.41
2018,11,30,12,45,419.0,90.0,3.5,12.2,290.0,404.28,338.88
2018,11,30,13,0,609.0,82.0,3.5,12.2,370.0,518.28,431.77
2018,11,30,13,15,742.0,72.0,3.5,12.15,409.5,583.14,483.48
2018,11,30,13,30,875.0,62.0,3.5,12.1,449.0,638.57,527.11
2018,11,30,13,45,863.0,60.5,3.5,12.05,424.5,609.57,503.64
2018,11,30,14,0,851.0,59.0,3.5,12.0,400.0,578.35,478.48
2018,11,30,14,15,831.5,57.5,3.45,11.85,369.5,540.87,447.82
2018,11,30,14,30,812.0,56.0,3.4,11.7,339.0,505.06,417.69
2018,11,30,14,45,783.5,54.0,3.35,11.6,303.5,459.89,379.22
2018,11,30,15,0,755.0,52.0,3.3,11.5,268.0,414.61,339.65
2018,11,30,15,15,713.0,48.5,3.3,11.5,229.0,362.22,293.24
2018,11,30,15,30,671.0,45.0,3.3,11.5,190.0,311.57,247.15
2018,11,30,15,45,603.5,40.5,3.05,10.9,150.0,253.51,194.87
2018,11,30,16,0,536.0,36.0,2.8,10.3,110.0,200.27,146.17
2018,11,30,16,15,409.5,28.5,2.7,9.85,73.5,138.06,90.39
2018,11,30,16,30,283.0,21.0,2.6,9.4,37.0,80.22,8.75
2018,11,30,16,45,141.5,10.5,2.5,9.0,18.5,29.87,0.0
2018,11,30,17,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,7,15,4.5,5.5,3.7,9.75,5.5,5.98,0.0
2018,12,1,7,30,9.0,11.0,3.8,9.7,11.0,12.27,0.0
2018,12,1,7,45,57.5,23.5,3.85,9.65,30.5,42.54,24.99
2018,12,1,8,0,106.0,36.0,3.9,9.6,50.0,72.4,51.98
2018,12,1,8,15,322.5,47.0,4.0,9.7,109.5,163.69,126.35
2018,12,1,8,30,539.0,58.0,4.1,9.8,169.0,271.76,217.15
2018,12,1,8,45,393.5,61.5,4.2,9.85,151.5,240.23,196.58
2018,12,1,9,0,248.0,65.0,4.3,9.9,134.0,192.06,159.14
2018,12,1,9,15,260.5,93.5,4.4,10.0,174.5,233.76,195.6
2018,12,1,9,30,273.0,122.0,4.5,10.1,215.0,282.06,236.74
2018,12,1,9,45,297.0,116.5,4.55,10.2,226.0,297.61,250.64
2018,12,1,10,0,321.0,111.0,4.6,10.3,237.0,322.04,271.72
2018,12,1,10,15,414.5,104.0,4.65,10.4,278.0,379.96,321.19
2018,12,1,10,30,508.0,97.0,4.7,10.5,319.0,445.75,376.35
2018,12,1,10,45,633.0,97.0,4.7,10.6,385.0,538.22,452.24
2018,12,1,11,0,758.0,97.0,4.7,10.7,451.0,633.02,528.28
2018,12,1,11,15,449.0,106.5,4.75,10.75,317.5,442.15,371.95
2018,12,1,11,30,140.0,116.0,4.8,10.8,184.0,228.52,190.97
2018,12,1,11,45,173.5,135.0,4.8,10.85,220.0,274.47,230.06
2018,12,1,12,0,207.0,154.0,4.8,10.9,256.0,320.12,268.04
2018,12,1,12,15,284.5,137.0,4.8,10.95,276.5,354.82,298.36
2018,12,1,12,30,362.0,120.0,4.8,11.0,297.0,397.35,334.62
2018,12,1,12,45,448.5,126.5,4.75,11.0,340.5,461.18,387.35
2018,12,1,13,0,535.0,133.0,4.7,11.0,384.0,521.5,436.33
2018,12,1,13,15,590.0,120.0,4.7,10.95,387.5,538.38,450.37
2018,12,1,13,30,645.0,107.0,4.7,10.9,391.0,547.54,458.29
2018,12,1,13,45,684.5,93.5,4.7,10.9,380.0,541.83,453.86
2018,12,1,14,0,724.0,80.0,4.7,10.9,369.0,531.71,445.56
2018,12,1,14,15,756.0,71.5,4.65,10.8,353.0,516.78,432.73
2018,12,1,14,30,788.0,63.0,4.6,10.7,337.0,499.65,417.38
2018,12,1,14,45,761.5,59.5,4.6,10.6,301.5,454.65,378.53
2018,12,1,15,0,735.0,56.0,4.6,10.5,266.0,409.45,338.58
2018,12,1,15,15,690.0,52.5,4.6,10.5,227.0,356.63,291.25
2018,12,1,15,30,645.0,49.0,4.6,10.5,188.0,305.78,244.56
2018,12,1,15,45,522.0,45.5,4.4,10.05,142.5,233.7,181.29
2018,12,1,16,0,399.0,42.0,4.2,9.6,97.0,169.71,125.41
2018,12,1,16,15,258.5,30.0,4.15,9.35,60.5,103.94,68.57
2018,12,1,16,30,118.0,18.0,4.1,9.1,24.0,45.63,1.62
2018,12,1,16,45,59.0,9.0,4.0,8.85,12.0,17.0,0.0
2018,12,1,17,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,7,15,129.5,8.5,2.2,4.95,14.0,24.53,0.0
2018,12,2,7,30,259.0,17.0,2.2,5.2,28.0,61.34,0.0
2018,12,2,7,45,412.0,24.0,2.15,5.45,65.0,124.99,75.25
2018,12,2,8,0,565.0,31.0,2.1,5.7,102.0,195.09,140.96
2018,12,2,8,15,639.0,35.0,2.1,6.05,143.0,250.23,192.36
2018,12,2,8,30,713.0,39.0,2.1,6.4,184.0,310.87,247.8
2018,12,2,8,45,756.0,42.0,2.05,6.75,224.0,360.7,293.78
2018,12,2,9,0,799.0,45.0,2.0,7.1,264.0,414.12,341.29
2018,12,2,9,15,671.0,69.0,1.9,7.4,270.0,414.48,344.35
2018,12,2,9,30,543.0,93.0,1.8,7.7,276.0,398.83,332.88
2018,12,2,9,45,510.0,109.0,1.7,7.95,293.5,413.92,345.61
2018,12,2,10,0,477.0,125.0,1.6,8.2,311.0,428.2,356.69
2018,12,2,10,15,568.5,113.0,1.5,8.4,349.0,486.79,403.99
2018,12,2,10,30,660.0,101.0,1.4,8.6,387.0,545.42,449.97
2018,12,2,10,45,726.0,93.5,1.3,8.75,420.5,593.59,486.57
2018,12,2,11,0,792.0,86.0,1.2,8.9,454.0,639.24,520.54
2018,12,2,11,15,803.0,86.5,1.15,9.2,467.5,657.91,533.17
2018,12,2,11,30,814.0,87.0,1.1,9.5,481.0,673.92,543.49
2018,12,2,11,45,773.0,97.0,1.05,9.8,473.5,661.38,532.71
2018,12,2,12,0,732.0,107.0,1.0,10.1,466.0,648.67,521.62
2018,12,2,12,15,827.5,86.0,0.95,10.15,489.5,688.07,550.82
2018,12,2,12,30,923.0,65.0,0.9,10.2,513.0,721.64,574.17
2018,12,2,12,45,764.0,98.0,0.85,10.25,463.5,649.28,519.85
2018,12,2,13,0,605.0,131.0,0.8,10.3,414.0,569.31,458.29
2018,12,2,13,15,573.0,132.0,0.7,10.15,392.0,539.31,435.5
2018,12,2,13,30,541.0,133.0,0.6,10.0,370.0,505.68,409.24
2018,12,2,13,45,602.0,112.0,0.5,9.9,362.5,510.71,413.25
2018,12,2,14,0,663.0,91.0,0.4,9.8,355.0,507.54,410.22
2018,12,2,14,15,690.5,79.0,0.35,9.65,335.0,489.8,395.84
2018,12,2,14,30,718.0,67.0,0.3,9.5,315.0,466.39,376.68
2018,12,2,14,45,698.0,64.0,0.3,9.35,284.5,427.66,345.08
2018,12,2,15,0,678.0,61.0,0.3,9.2,254.0,390.31,313.61
2018,12,2,15,15,575.5,60.5,0.3,9.2,207.5,319.25,254.86
2018,12,2,15,30,473.0,60.0,0.3,9.2,161.0,254.96,200.88
2018,12,2,15,45,396.5,52.0,0.35,8.9,124.5,199.0,153.02
2018,12,2,16,0,320.0,44.0,0.4,8.6,88.0,148.64,109.33
2018,12,2,16,15,216.0,32.0,0.5,8.4,57.0,95.55,63.1
2018,12,2,16,30,112.0,20.0,0.6,8.2,26.0,46.86,0.64
2018,12,2,16,45,56.0,10.0,0.65,8.05,13.0,17.58,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,3,7,15,53.0,7.5,2.95,3.75,9.5,13.88,0.0
2018,12,3,7,30,106.0,15.0,3.0,4.0,19.0,32.76,0.0
2018,12,3,7,45,198.0,27.5,3.05,4.25,47.0,81.81,48.81
2018,12,3,8,0,290.0,40.0,3.1,4.5,75.0,130.95,96.26
2018,12,3,8,15,321.0,52.0,3.1,4.85,105.0,167.68,131.22
2018,12,3,8,30,352.0,64.0,3.1,5.2,135.0,206.87,167.77
2018,12,3,8,45,389.0,74.0,3.1,5.55,167.5,248.3,205.66
2018,12,3,9,0,426.0,84.0,3.1,5.9,200.0,292.04,244.83
2018,12,3,9,15,425.5,97.0,3.15,6.2,226.0,323.01,272.59
2018,12,3,9,30,425.0,110.0,3.2,6.5,252.0,352.82,298.56
2018,12,3,9,45,568.0,97.0,3.25,6.8,306.0,434.24,367.56
2018,12,3,10,0,711.0,84.0,3.3,7.1,360.0,520.38,439.06
2018,12,3,10,15,785.0,74.0,3.3,7.3,397.0,571.23,480.76
2018,12,3,10,30,859.0,64.0,3.3,7.5,434.0,621.27,521.36
2018,12,3,10,45,755.0,89.0,3.3,7.65,424.5,603.3,505.49
2018,12,3,11,0,651.0,114.0,3.3,7.8,415.0,577.54,483.51
2018,12,3,11,15,501.0,153.0,3.3,7.95,388.0,524.11,438.38
2018,12,3,11,30,351.0,192.0,3.3,8.1,361.0,460.92,384.91
2018,12,3,11,45,265.0,204.5,3.3,8.2,333.0,417.44,348.22
2018,12,3,12,0,179.0,217.0,3.3,8.3,305.0,364.08,303.12
2018,12,3,12,15,166.0,216.5,3.25,8.4,297.5,354.24,294.88
2018,12,3,12,30,153.0,216.0,3.2,8.5,290.0,343.97,286.12
2018,12,3,12,45,185.5,209.5,3.2,8.6,297.5,357.6,298.04
2018,12,3,13,0,218.0,203.0,3.2,8.7,305.0,370.0,308.79
2018,12,3,13,15,230.0,194.0,3.25,8.7,298.0,364.45,304.67
2018,12,3,13,30,242.0,185.0,3.3,8.7,291.0,365.27,305.64
2018,12,3,13,45,195.5,166.5,3.35,8.7,249.0,302.82,253.95
2018,12,3,14,0,149.0,148.0,3.4,8.7,207.0,249.58,209.31
2018,12,3,14,15,79.0,122.5,3.45,8.6,153.5,177.3,147.76
2018,12,3,14,30,9.0,97.0,3.5,8.5,100.0,100.58,81.6
2018,12,3,14,45,22.5,91.0,3.55,8.4,97.5,104.38,85.15
2018,12,3,15,0,36.0,85.0,3.6,8.3,95.0,103.89,84.68
2018,12,3,15,15,69.0,83.0,3.6,8.3,99.0,119.69,97.75
2018,12,3,15,30,102.0,81.0,3.6,8.3,103.0,128.43,103.9
2018,12,3,15,45,80.0,63.5,3.55,7.85,78.5,97.52,76.55
2018,12,3,16,0,58.0,46.0,3.5,7.4,54.0,68.38,50.8
2018,12,3,16,15,43.5,30.5,3.4,7.15,35.5,45.32,29.27
2018,12,3,16,30,29.0,15.0,3.3,6.9,17.0,21.54,0.0
2018,12,3,16,45,14.5,7.5,3.25,6.65,8.5,9.38,0.0
2018,12,3,17,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.45,5.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,12,4,7,15,2.0,2.0,4.65,5.65,2.0,1.97,0.0
2018,12,4,7,30,4.0,4.0,4.7,5.8,4.0,4.6,0.0
2018,12,4,7,45,2.0,10.0,4.7,6.0,10.0,10.07,1.55
2018,12,4,8,0,0.0,16.0,4.7,6.2,16.0,15.43,7.37
2018,12,4,8,15,0.0,22.5,4.7,6.6,22.5,21.71,13.09
2018,12,4,8,30,0.0,29.0,4.7,7.0,29.0,27.99,18.74
2018,12,4,8,45,10.0,46.5,4.65,7.45,49.0,48.93,37.04
2018,12,4,9,0,20.0,64.0,4.6,7.9,69.0,73.34,58.35
2018,12,4,9,15,28.0,93.5,4.55,8.35,102.0,109.87,89.95
2018,12,4,9,30,36.0,123.0,4.5,8.8,135.0,147.56,122.13
2018,12,4,9,45,19.0,98.5,4.45,9.25,105.0,110.97,90.47
2018,12,4,10,0,2.0,74.0,4.4,9.7,75.0,72.73,57.24
2018,12,4,10,15,1.0,94.5,4.35,10.0,95.0,92.94,74.35
2018,12,4,10,30,0.0,115.0,4.3,10.3,115.0,113.36,91.45
2018,12,4,10,45,0.5,122.0,4.2,10.55,122.0,120.76,97.48
2018,12,4,11,0,1.0,129.0,4.1,10.8,129.0,128.23,103.55
2018,12,4,11,15,2.0,133.0,4.0,10.95,133.5,132.95,107.37
2018,12,4,11,30,3.0,137.0,3.9,11.1,138.0,137.73,111.26
2018,12,4,11,45,2.5,134.0,3.75,11.25,135.0,134.18,108.15
2018,12,4,12,0,2.0,131.0,3.6,11.4,132.0,130.68,105.13
2018,12,4,12,15,1.0,117.5,3.5,11.4,118.0,116.0,92.81
2018,12,4,12,30,0.0,104.0,3.4,11.4,104.0,101.48,80.64
2018,12,4,12,45,0.0,101.0,3.3,11.4,101.0,98.47,78.16
2018,12,4,13,0,0.0,98.0,3.2,11.4,98.0,95.48,75.7
2018,12,4,13,15,0.0,93.0,3.2,11.2,93.0,90.47,71.61
2018,12,4,13,30,0.0,88.0,3.2,11.0,88.0,85.49,67.53
2018,12,4,13,45,0.0,86.0,3.15,10.75,86.0,83.57,66.07
2018,12,4,14,0,0.0,84.0,3.1,10.5,84.0,81.68,64.63
2018,12,4,14,15,0.0,70.5,3.1,10.25,70.5,68.15,53.21
2018,12,4,14,30,0.0,57.0,3.1,10.0,57.0,55.08,42.09
2018,12,4,14,45,0.0,47.5,3.1,9.75,47.5,45.88,34.24
2018,12,4,15,0,0.0,38.0,3.1,9.5,38.0,36.69,26.31
2018,12,4,15,15,0.0,29.0,3.1,9.5,29.0,27.98,18.71
2018,12,4,15,30,0.0,20.0,3.1,9.5,20.0,19.29,11.09
2018,12,4,15,45,0.0,16.5,3.1,9.0,16.5,15.91,8.06
2018,12,4,16,0,0.0,13.0,3.1,8.5,13.0,12.53,4.99
2018,12,4,16,15,0.0,9.5,3.05,8.3,9.5,9.16,1.66
2018,12,4,16,30,0.0,6.0,3.0,8.1,6.0,5.78,0.0
2018,12,4,16,45,0.0,3.0,3.0,7.9,3.0,2.95,0.0
2018,12,4,17,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,5,7,15,8.5,5.0,3.85,7.15,5.5,0.0,0.0
2018,12,5,7,30,17.0,10.0,3.9,7.1,11.0,12.64,0.0
2018,12,5,7,45,11.0,22.0,3.9,7.1,23.0,24.78,11.22
2018,12,5,8,0,5.0,34.0,3.9,7.1,35.0,35.0,23.53
2018,12,5,8,15,5.5,39.0,3.9,7.15,40.0,39.66,28.34
2018,12,5,8,30,6.0,44.0,3.9,7.2,45.0,44.68,33.11
2018,12,5,8,45,3.0,44.0,3.85,7.3,44.5,43.69,32.54
2018,12,5,9,0,0.0,44.0,3.8,7.4,44.0,42.49,31.59
2018,12,5,9,15,0.0,51.5,3.8,7.5,51.5,49.75,37.94
2018,12,5,9,30,0.0,59.0,3.8,7.6,59.0,57.01,44.22
2018,12,5,9,45,0.0,68.0,3.75,7.7,68.0,65.73,51.71
2018,12,5,10,0,0.0,77.0,3.7,7.8,77.0,74.63,59.3
2018,12,5,10,15,2.0,87.0,3.65,7.9,88.0,85.87,68.9
2018,12,5,10,30,4.0,97.0,3.6,8.0,99.0,97.26,78.57
2018,12,5,10,45,17.0,117.0,3.55,8.15,125.0,126.26,103.51
2018,12,5,11,0,30.0,137.0,3.5,8.3,151.0,160.97,133.03
2018,12,5,11,15,51.5,166.0,3.4,8.4,190.5,208.02,172.8
2018,12,5,11,30,73.0,195.0,3.3,8.5,230.0,256.1,212.88
2018,12,5,11,45,177.5,194.5,3.25,8.6,280.5,336.19,281.04
2018,12,5,12,0,282.0,194.0,3.2,8.7,331.0,417.15,348.38
2018,12,5,12,15,227.5,197.0,3.15,8.85,307.0,382.44,318.57
2018,12,5,12,30,173.0,200.0,3.1,9.0,283.0,338.99,282.11
2018,12,5,12,45,127.0,198.0,3.05,9.1,258.5,304.05,252.58
2018,12,5,13,0,81.0,196.0,3.0,9.2,234.0,262.03,217.09
2018,12,5,13,15,77.0,188.0,3.0,9.35,223.0,249.47,206.8
2018,12,5,13,30,73.0,180.0,3.0,9.5,212.0,236.92,196.41
2018,12,5,13,45,123.0,170.0,2.95,9.6,220.0,262.19,218.4
2018,12,5,14,0,173.0,160.0,2.9,9.7,228.0,277.6,231.83
2018,12,5,14,15,152.0,149.5,2.9,9.7,206.0,249.49,208.1
2018,12,5,14,30,131.0,139.0,2.9,9.7,184.0,222.31,185.09
2018,12,5,14,45,107.0,112.5,2.85,9.75,146.5,176.01,145.83
2018,12,5,15,0,83.0,86.0,2.8,9.8,109.0,131.34,107.56
2018,12,5,15,15,107.0,72.0,2.8,9.8,97.5,122.84,99.66
2018,12,5,15,30,131.0,58.0,2.8,9.8,86.0,116.55,92.9
2018,12,5,15,45,156.5,51.5,2.6,9.3,77.5,112.52,87.34
2018,12,5,16,0,182.0,45.0,2.4,8.8,69.0,110.84,82.59
2018,12,5,16,15,141.5,32.5,2.35,8.45,47.0,78.88,52.33
2018,12,5,16,30,101.0,20.0,2.3,8.1,25.0,44.86,0.0
2018,12,5,16,45,50.5,10.0,2.3,7.7,12.5,16.87,0.0
2018,12,5,17,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,15,92.5,8.0,1.9,5.9,11.0,0.0,0.0
2018,12,6,7,30,185.0,16.0,1.9,6.2,22.0,45.86,0.0
2018,12,6,7,45,325.5,24.5,1.95,6.5,54.0,103.2,53.08
2018,12,6,8,0,466.0,33.0,2.0,6.8,86.0,167.86,118.81
2018,12,6,8,15,544.0,38.0,1.95,7.3,124.5,217.63,165.05
2018,12,6,8,30,622.0,43.0,1.9,7.8,163.0,275.98,217.67
2018,12,6,8,45,670.5,47.0,1.85,8.3,202.0,327.07,264.03
2018,12,6,9,0,719.0,51.0,1.8,8.8,241.0,380.64,311.15
2018,12,6,9,15,754.0,53.5,1.65,9.35,277.5,428.14,351.67
2018,12,6,9,30,789.0,56.0,1.5,9.9,314.0,476.17,391.05
2018,12,6,9,45,815.0,56.5,1.4,10.45,345.5,517.14,423.69
2018,12,6,10,0,841.0,57.0,1.3,11.0,377.0,553.92,452.05
2018,12,6,10,15,855.0,58.5,1.2,11.5,402.5,586.67,476.29
2018,12,6,10,30,869.0,60.0,1.1,12.0,428.0,617.4,498.17
2018,12,6,10,45,878.5,61.0,1.0,12.5,447.0,642.37,515.06
2018,12,6,11,0,888.0,62.0,0.9,13.0,466.0,664.71,529.07
2018,12,6,11,15,893.5,62.5,0.8,13.25,478.0,680.96,538.44
2018,12,6,11,30,899.0,63.0,0.7,13.5,490.0,694.19,545.59
2018,12,6,11,45,901.5,63.0,0.65,13.7,495.0,701.62,549.39
2018,12,6,12,0,904.0,63.0,0.6,13.9,500.0,705.83,551.05
2018,12,6,12,15,903.5,62.5,0.55,14.0,497.0,704.09,548.86
2018,12,6,12,30,903.0,62.0,0.5,14.1,494.0,699.09,544.56
2018,12,6,12,45,899.5,61.0,0.5,14.2,484.0,688.22,537.02
2018,12,6,13,0,896.0,60.0,0.5,14.3,474.0,674.22,527.41
2018,12,6,13,15,887.5,59.5,0.5,14.3,456.5,654.5,514.0
2018,12,6,13,30,879.0,59.0,0.5,14.3,439.0,632.01,497.71
2018,12,6,13,45,866.0,58.0,0.5,14.3,415.5,603.56,476.68
2018,12,6,14,0,853.0,57.0,0.5,14.3,392.0,572.9,453.61
2018,12,6,14,15,834.0,55.5,0.55,14.2,362.0,536.32,426.23
2018,12,6,14,30,815.0,54.0,0.6,14.1,332.0,498.36,396.92
2018,12,6,14,45,786.5,51.5,0.6,14.0,297.0,456.17,362.93
2018,12,6,15,0,758.0,49.0,0.6,13.9,262.0,410.83,325.48
2018,12,6,15,15,717.0,45.5,0.6,13.9,223.5,359.35,281.99
2018,12,6,15,30,676.0,42.0,0.6,13.9,185.0,309.47,238.5
2018,12,6,15,45,609.0,38.0,0.55,13.1,146.0,252.45,189.16
2018,12,6,16,0,542.0,34.0,0.5,12.3,107.0,200.11,142.78
2018,12,6,16,15,415.5,27.0,0.6,12.1,71.0,135.95,86.22
2018,12,6,16,30,289.0,20.0,0.7,11.9,35.0,80.47,0.0
2018,12,6,16,45,144.5,10.0,0.85,11.75,17.5,30.04,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,7,7,15,48.0,6.0,2.1,5.8,7.5,0.0,0.0
2018,12,7,7,30,96.0,12.0,2.1,6.1,15.0,27.22,0.0
2018,12,7,7,45,195.5,24.0,2.1,6.4,42.0,74.24,35.65
2018,12,7,8,0,295.0,36.0,2.1,6.7,69.0,125.67,89.25
2018,12,7,8,15,349.0,46.5,2.05,7.0,101.0,167.98,128.45
2018,12,7,8,30,403.0,57.0,2.0,7.3,133.0,214.79,170.89
2018,12,7,8,45,407.0,69.0,1.95,7.55,160.5,246.09,200.62
2018,12,7,9,0,411.0,81.0,1.9,7.8,188.0,278.21,230.02
2018,12,7,9,15,439.5,90.5,1.85,8.2,220.0,318.41,264.95
2018,12,7,9,30,468.0,100.0,1.8,8.6,252.0,359.61,299.77
2018,12,7,9,45,643.5,80.5,1.7,8.95,311.5,451.74,375.52
2018,12,7,10,0,819.0,61.0,1.6,9.3,371.0,547.61,451.93
2018,12,7,10,15,840.0,61.5,1.6,9.9,398.0,579.51,476.13
2018,12,7,10,30,861.0,62.0,1.6,10.5,425.0,613.09,501.4
2018,12,7,10,45,872.0,62.5,1.6,11.1,444.0,638.32,519.7
2018,12,7,11,0,883.0,63.0,1.6,11.7,463.0,661.01,535.5
2018,12,7,11,15,889.5,63.5,1.6,11.95,475.5,677.93,546.94
2018,12,7,11,30,896.0,64.0,1.6,12.2,488.0,691.88,556.25
2018,12,7,11,45,898.5,64.0,1.55,12.45,493.0,699.38,560.47
2018,12,7,12,0,901.0,64.0,1.5,12.7,498.0,703.66,562.48
2018,12,7,12,15,900.5,64.0,1.45,12.75,495.5,702.62,561.15
2018,12,7,12,30,900.0,64.0,1.4,12.8,493.0,698.33,557.61
2018,12,7,12,45,895.5,63.5,1.35,12.85,483.0,687.5,549.43
2018,12,7,13,0,891.0,63.0,1.3,12.9,473.0,673.57,539.15
2018,12,7,13,15,882.0,62.0,1.25,12.9,455.5,653.11,524.18
2018,12,7,13,30,873.0,61.0,1.2,12.9,438.0,629.92,506.31
2018,12,7,13,45,858.5,60.0,1.15,12.85,414.0,600.8,483.79
2018,12,7,14,0,844.0,59.0,1.1,12.8,390.0,569.56,459.3
2018,12,7,14,15,824.0,57.5,1.0,12.65,360.0,536.01,432.23
2018,12,7,14,30,804.0,56.0,0.9,12.5,330.0,497.67,400.95
2018,12,7,14,45,746.0,57.0,0.85,12.35,290.5,442.35,356.13
2018,12,7,15,0,688.0,58.0,0.8,12.2,251.0,388.89,311.84
2018,12,7,15,15,557.0,60.0,0.8,12.2,201.5,310.68,247.48
2018,12,7,15,30,426.0,62.0,0.8,12.2,152.0,239.42,188.12
2018,12,7,15,45,426.5,50.0,0.8,11.25,123.5,207.1,158.42
2018,12,7,16,0,427.0,38.0,0.8,10.3,95.0,174.0,126.53
2018,12,7,16,15,351.5,29.5,0.85,10.05,65.0,126.04,81.5
2018,12,7,16,30,276.0,21.0,0.9,9.8,35.0,79.11,0.0
2018,12,7,16,45,138.0,10.5,0.9,9.55,17.5,29.7,0.0
2018,12,7,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,7,15,79.0,7.0,2.25,5.95,9.0,0.0,0.0
2018,12,8,7,30,158.0,14.0,2.3,6.2,18.0,38.79,0.0
2018,12,8,7,45,306.5,23.5,2.35,6.4,50.0,95.81,42.68
2018,12,8,8,0,455.0,33.0,2.4,6.6,82.0,162.81,114.0
2018,12,8,8,15,533.0,38.5,2.4,7.0,120.0,214.35,162.17
2018,12,8,8,30,611.0,44.0,2.4,7.4,158.0,270.18,213.08
2018,12,8,8,45,659.5,48.5,2.4,7.85,197.0,321.22,259.86
2018,12,8,9,0,708.0,53.0,2.4,8.3,236.0,374.77,307.59
2018,12,8,9,15,744.0,55.0,2.45,8.8,272.0,421.71,348.81
2018,12,8,9,30,780.0,57.0,2.5,9.3,308.0,469.28,389.35
2018,12,8,9,45,806.0,58.0,2.5,9.8,340.0,510.54,423.61
2018,12,8,10,0,832.0,59.0,2.5,10.3,372.0,551.01,456.29
2018,12,8,10,15,847.5,60.5,2.5,10.65,398.0,581.16,480.39
2018,12,8,10,30,863.0,62.0,2.5,11.0,424.0,612.71,504.93
2018,12,8,10,45,873.0,62.5,2.45,11.35,443.0,637.39,523.44
2018,12,8,11,0,883.0,63.0,2.4,11.7,462.0,659.49,539.46
2018,12,8,11,15,888.5,64.0,2.35,11.95,474.5,676.41,550.87
2018,12,8,11,30,894.0,65.0,2.3,12.2,487.0,690.33,560.06
2018,12,8,11,45,895.5,65.5,2.3,12.4,491.5,697.8,564.9
2018,12,8,12,0,897.0,66.0,2.3,12.6,496.0,702.07,567.5
2018,12,8,12,15,894.5,66.0,2.25,12.65,493.0,699.74,565.34
2018,12,8,12,30,892.0,66.0,2.2,12.7,490.0,694.2,560.96
2018,12,8,12,45,886.0,66.0,2.15,12.8,480.0,683.12,552.48
2018,12,8,13,0,880.0,66.0,2.1,12.9,470.0,669.0,541.88
2018,12,8,13,15,871.5,65.0,2.05,12.85,453.0,649.14,527.07
2018,12,8,13,30,863.0,64.0,2.0,12.8,436.0,626.57,509.52
2018,12,8,13,45,850.0,63.0,1.95,12.75,412.5,598.69,487.61
2018,12,8,14,0,837.0,62.0,1.9,12.7,389.0,572.09,466.2
2018,12,8,14,15,817.0,60.0,1.9,12.5,359.0,534.77,436.59
2018,12,8,14,30,797.0,58.0,1.9,12.3,329.0,496.14,405.22
2018,12,8,14,45,768.0,55.5,1.85,12.1,294.5,451.46,367.99
2018,12,8,15,0,739.0,53.0,1.8,11.9,260.0,406.69,329.64
2018,12,8,15,15,696.5,49.5,1.8,11.9,222.0,355.42,284.94
2018,12,8,15,30,654.0,46.0,1.8,11.9,184.0,305.85,240.49
2018,12,8,15,45,586.0,41.0,1.85,11.05,144.5,248.35,189.79
2018,12,8,16,0,518.0,36.0,1.9,10.2,105.0,195.62,142.25
2018,12,8,16,15,393.5,28.5,1.95,9.95,70.0,135.22,87.51
2018,12,8,16,30,269.0,21.0,2.0,9.7,35.0,77.97,0.0
2018,12,8,16,45,134.5,10.5,2.05,9.45,17.5,29.3,0.0
2018,12,8,17,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
