Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,4.0,2.75,5.35,4.0,0.0,0.0
2018,12,9,7,30,15.0,8.0,2.7,5.4,8.0,10.21,0.0
2018,12,9,7,45,7.5,20.5,2.7,5.45,20.5,22.47,6.51
2018,12,9,8,0,0.0,33.0,2.7,5.5,33.0,33.02,21.8
2018,12,9,8,15,4.5,47.5,2.7,5.6,48.5,49.16,36.54
2018,12,9,8,30,9.0,62.0,2.7,5.7,64.0,65.62,51.31
2018,12,9,8,45,23.0,78.0,2.75,5.85,83.5,90.94,73.59
2018,12,9,9,0,37.0,94.0,2.8,6.0,103.0,114.91,94.65
2018,12,9,9,15,54.0,110.5,2.8,6.2,126.5,141.97,118.22
2018,12,9,9,30,71.0,127.0,2.8,6.4,150.0,170.25,142.64
2018,12,9,9,45,98.5,142.5,2.75,6.55,177.5,210.06,176.71
2018,12,9,10,0,126.0,158.0,2.7,6.7,205.0,245.85,207.05
2018,12,9,10,15,124.0,162.5,2.7,6.9,211.5,252.48,212.36
2018,12,9,10,30,122.0,167.0,2.7,7.1,218.0,258.78,217.39
2018,12,9,10,45,96.0,174.0,2.65,7.3,215.0,245.02,205.13
2018,12,9,11,0,70.0,181.0,2.6,7.5,212.0,237.06,197.61
2018,12,9,11,15,47.5,176.0,2.6,7.7,197.5,216.72,179.93
2018,12,9,11,30,25.0,171.0,2.6,7.9,183.0,189.21,156.22
2018,12,9,11,45,26.0,177.0,2.6,8.1,189.5,196.41,162.14
2018,12,9,12,0,27.0,183.0,2.6,8.3,196.0,203.63,167.99
2018,12,9,12,15,98.5,190.5,2.6,8.55,237.5,268.86,223.74
2018,12,9,12,30,170.0,198.0,2.6,8.8,279.0,334.19,278.33
2018,12,9,12,45,211.5,195.5,2.65,9.0,294.0,358.3,298.45
2018,12,9,13,0,253.0,193.0,2.7,9.2,309.0,388.89,323.64
2018,12,9,13,15,278.5,182.0,2.65,9.35,305.5,389.19,324.12
2018,12,9,13,30,304.0,171.0,2.6,9.5,302.0,387.73,323.2
2018,12,9,13,45,299.5,160.5,2.6,9.7,283.5,366.48,305.74
2018,12,9,14,0,295.0,150.0,2.6,9.9,265.0,344.53,287.58
2018,12,9,14,15,292.0,139.0,2.6,9.9,245.5,322.19,269.08
2018,12,9,14,30,289.0,128.0,2.6,9.9,226.0,299.22,249.7
2018,12,9,14,45,241.0,118.0,2.6,9.9,194.0,254.65,211.81
2018,12,9,15,0,193.0,108.0,2.6,9.9,162.0,212.94,176.03
2018,12,9,15,15,165.5,91.5,2.6,9.9,133.0,175.39,143.47
2018,12,9,15,30,138.0,75.0,2.6,9.9,104.0,139.72,112.19
2018,12,9,15,45,110.5,61.0,2.5,9.4,81.0,104.97,81.73
2018,12,9,16,0,83.0,47.0,2.4,8.9,58.0,77.17,57.13
2018,12,9,16,15,56.0,31.5,2.35,8.65,38.0,49.94,32.19
2018,12,9,16,30,29.0,16.0,2.3,8.4,18.0,22.84,0.0
2018,12,9,16,45,14.5,8.0,2.3,8.15,9.0,9.92,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,7,15,27.0,5.5,1.55,8.0,6.0,0.0,0.0
2018,12,10,7,30,54.0,11.0,1.6,8.3,12.0,19.13,0.0
2018,12,10,7,45,93.5,24.5,1.65,8.55,32.0,48.92,16.15
2018,12,10,8,0,133.0,38.0,1.7,8.8,52.0,81.17,56.32
2018,12,10,8,15,196.0,51.0,1.75,9.2,81.5,124.53,94.38
2018,12,10,8,30,259.0,64.0,1.8,9.6,111.0,169.54,133.68
2018,12,10,8,45,332.0,72.5,1.9,9.95,147.5,218.51,176.34
2018,12,10,9,0,405.0,81.0,2.0,10.3,184.0,273.03,223.43
2018,12,10,9,15,526.0,77.0,2.0,10.6,231.5,343.25,282.72
2018,12,10,9,30,647.0,73.0,2.0,10.9,279.0,419.22,345.74
2018,12,10,9,45,748.5,64.0,2.0,11.2,325.0,483.33,398.3
2018,12,10,10,0,850.0,55.0,2.0,11.5,371.0,549.92,451.79
2018,12,10,10,15,865.5,56.0,1.95,11.75,397.0,583.35,477.81
2018,12,10,10,30,881.0,57.0,1.9,12.0,423.0,614.82,501.88
2018,12,10,10,45,892.5,57.5,1.9,12.25,443.0,640.94,521.65
2018,12,10,11,0,904.0,58.0,1.9,12.5,463.0,664.49,538.85
2018,12,10,11,15,910.5,58.5,1.9,12.7,476.0,681.93,550.81
2018,12,10,11,30,917.0,59.0,1.9,12.9,489.0,696.33,560.59
2018,12,10,11,45,919.5,59.0,1.95,13.05,494.0,704.23,566.12
2018,12,10,12,0,922.0,59.0,2.0,13.2,499.0,708.86,569.39
2018,12,10,12,15,921.5,58.5,2.1,13.25,496.5,707.51,568.95
2018,12,10,12,30,921.0,58.0,2.2,13.3,494.0,702.84,566.19
2018,12,10,12,45,917.0,58.0,2.3,13.35,484.5,693.1,559.76
2018,12,10,13,0,913.0,58.0,2.4,13.4,475.0,680.18,551.03
2018,12,10,13,15,905.0,57.5,2.5,13.35,458.5,660.97,537.76
2018,12,10,13,30,897.0,57.0,2.6,13.3,442.0,638.91,521.3
2018,12,10,13,45,885.5,56.0,2.7,13.3,418.5,611.43,500.11
2018,12,10,14,0,874.0,55.0,2.8,13.3,395.0,581.59,476.59
2018,12,10,14,15,856.5,53.0,2.8,13.15,365.5,545.06,447.16
2018,12,10,14,30,839.0,51.0,2.8,13.0,336.0,506.99,415.74
2018,12,10,14,45,812.0,49.0,2.8,12.85,301.0,462.95,378.66
2018,12,10,15,0,785.0,47.0,2.8,12.7,266.0,421.12,342.21
2018,12,10,15,15,744.0,44.0,2.8,12.7,227.5,369.47,296.67
2018,12,10,15,30,703.0,41.0,2.8,12.7,189.0,319.32,251.21
2018,12,10,15,45,638.0,37.0,2.9,11.8,149.5,261.99,200.13
2018,12,10,16,0,573.0,33.0,3.0,10.9,110.0,209.09,151.83
2018,12,10,16,15,446.0,26.5,3.05,10.5,73.5,143.81,92.58
2018,12,10,16,30,319.0,20.0,3.1,10.1,37.0,87.05,0.51
2018,12,10,16,45,159.5,10.0,3.15,9.75,18.5,32.57,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,15,78.5,6.5,2.35,6.15,8.0,0.0,0.0
2018,12,11,7,30,157.0,13.0,2.3,6.5,16.0,36.66,0.0
2018,12,11,7,45,165.5,24.0,2.25,6.85,34.5,64.86,18.9
2018,12,11,8,0,174.0,35.0,2.2,7.2,53.0,91.65,63.48
2018,12,11,8,15,229.0,48.0,2.2,7.65,82.5,130.43,98.88
2018,12,11,8,30,284.0,61.0,2.2,8.1,112.0,174.12,137.74
2018,12,11,8,45,347.5,69.5,2.2,8.55,147.0,220.37,178.62
2018,12,11,9,0,411.0,78.0,2.2,9.0,182.0,271.34,223.1
2018,12,11,9,15,469.5,83.0,2.25,9.4,218.5,320.13,265.31
2018,12,11,9,30,528.0,88.0,2.3,9.8,255.0,374.82,311.55
2018,12,11,9,45,597.0,86.0,2.35,10.2,292.5,427.85,355.74
2018,12,11,10,0,666.0,84.0,2.4,10.6,330.0,483.18,400.96
2018,12,11,10,15,762.5,71.5,2.5,10.95,372.0,542.45,449.13
2018,12,11,10,30,859.0,59.0,2.6,11.3,414.0,602.19,496.9
2018,12,11,10,45,866.5,60.0,2.7,11.65,432.5,625.97,515.27
2018,12,11,11,0,874.0,61.0,2.8,12.0,451.0,647.11,531.55
2018,12,11,11,15,879.5,61.5,2.9,12.25,463.0,663.54,543.49
2018,12,11,11,30,885.0,62.0,3.0,12.5,475.0,677.02,553.22
2018,12,11,11,45,887.0,61.5,3.05,12.7,479.5,683.87,557.9
2018,12,11,12,0,889.0,61.0,3.1,12.9,484.0,687.55,560.33
2018,12,11,12,15,873.5,63.5,3.15,13.0,477.5,679.55,554.25
2018,12,11,12,30,858.0,66.0,3.2,13.1,471.0,668.47,546.0
2018,12,11,12,45,835.0,70.5,3.3,13.2,458.0,655.96,536.94
2018,12,11,13,0,812.0,75.0,3.4,13.3,445.0,636.54,522.22
2018,12,11,13,15,827.0,68.0,3.35,13.25,433.0,626.18,514.34
2018,12,11,13,30,842.0,61.0,3.3,13.2,421.0,608.54,500.7
2018,12,11,13,45,735.0,78.0,3.25,13.15,380.0,548.35,451.99
2018,12,11,14,0,628.0,95.0,3.2,13.1,339.0,488.59,403.25
2018,12,11,14,15,620.0,88.0,3.05,12.9,313.5,458.3,378.55
2018,12,11,14,30,612.0,81.0,2.9,12.7,288.0,426.55,351.95
2018,12,11,14,45,654.5,67.0,2.75,12.45,267.5,410.53,337.46
2018,12,11,15,0,697.0,53.0,2.6,12.2,247.0,387.98,316.5
2018,12,11,15,15,645.0,49.5,2.6,12.2,209.0,334.58,269.73
2018,12,11,15,30,593.0,46.0,2.6,12.2,171.0,283.74,224.25
2018,12,11,15,45,510.5,42.0,2.55,11.3,133.0,227.28,174.62
2018,12,11,16,0,428.0,38.0,2.5,10.4,95.0,175.35,128.48
2018,12,11,16,15,313.5,29.0,2.5,10.3,63.0,117.47,76.56
2018,12,11,16,30,199.0,20.0,2.5,10.2,31.0,64.44,0.07
2018,12,11,16,45,99.5,10.0,2.55,10.05,15.5,24.1,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,50.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,100.0,10.0,2.1,6.5,12.0,24.84,0.0
2018,12,12,7,45,234.0,21.5,2.1,6.7,41.0,75.16,17.35
2018,12,12,8,0,368.0,33.0,2.1,6.9,70.0,137.12,93.34
2018,12,12,8,15,462.0,38.5,2.0,7.2,106.5,188.74,141.14
2018,12,12,8,30,556.0,44.0,1.9,7.5,143.0,248.15,194.16
2018,12,12,8,45,553.5,54.0,1.85,7.85,172.5,282.97,227.93
2018,12,12,9,0,551.0,64.0,1.8,8.2,202.0,316.38,259.22
2018,12,12,9,15,685.0,57.0,1.75,8.65,254.5,390.43,321.9
2018,12,12,9,30,819.0,50.0,1.7,9.1,307.0,471.5,388.7
2018,12,12,9,45,847.0,51.0,1.6,9.55,340.5,514.76,423.72
2018,12,12,10,0,875.0,52.0,1.5,10.0,374.0,557.36,457.21
2018,12,12,10,15,888.5,52.5,1.6,10.35,399.5,589.77,483.23
2018,12,12,10,30,902.0,53.0,1.7,10.7,425.0,620.07,507.12
2018,12,12,10,45,911.5,53.5,1.8,11.1,444.5,645.48,526.76
2018,12,12,11,0,921.0,54.0,1.9,11.5,464.0,668.2,543.7
2018,12,12,11,15,926.5,54.5,2.1,11.7,476.5,685.37,556.83
2018,12,12,11,30,932.0,55.0,2.3,11.9,489.0,699.44,567.7
2018,12,12,11,45,934.0,55.0,2.45,12.15,494.0,707.29,573.59
2018,12,12,12,0,936.0,55.0,2.6,12.4,499.0,711.82,577.12
2018,12,12,12,15,907.0,60.0,2.7,12.5,488.5,697.67,566.78
2018,12,12,12,30,878.0,65.0,2.8,12.6,478.0,680.32,554.2
2018,12,12,12,45,840.5,70.0,2.85,12.7,459.5,658.56,538.07
2018,12,12,13,0,803.0,75.0,2.9,12.8,441.0,630.15,516.37
2018,12,12,13,15,769.5,78.0,2.85,12.8,418.5,600.02,492.61
2018,12,12,13,30,736.0,81.0,2.8,12.8,396.0,568.18,467.27
2018,12,12,13,45,666.0,90.0,2.75,12.8,363.5,522.03,429.96
2018,12,12,14,0,596.0,99.0,2.7,12.8,331.0,474.24,391.05
2018,12,12,14,15,678.0,79.5,2.65,12.65,324.0,481.16,396.67
2018,12,12,14,30,760.0,60.0,2.6,12.5,317.0,479.06,394.01
2018,12,12,14,45,726.5,58.0,2.5,12.35,283.0,434.28,355.97
2018,12,12,15,0,693.0,56.0,2.4,12.2,249.0,389.77,317.47
2018,12,12,15,15,677.5,49.5,2.4,12.2,215.5,348.52,280.49
2018,12,12,15,30,662.0,43.0,2.4,12.2,182.0,306.88,241.94
2018,12,12,15,45,534.5,41.0,2.5,11.2,138.0,234.51,180.12
2018,12,12,16,0,407.0,39.0,2.6,10.2,94.0,170.73,125.44
2018,12,12,16,15,293.0,29.5,2.65,9.8,62.0,113.35,74.31
2018,12,12,16,30,179.0,20.0,2.7,9.4,30.0,60.88,1.07
2018,12,12,16,45,89.5,10.0,2.8,9.05,15.0,22.75,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,32.59,0.0
2018,12,13,7,45,326.0,19.0,2.6,6.35,44.5,88.5,14.63
2018,12,13,8,0,505.0,27.0,2.6,6.6,76.0,161.29,107.57
2018,12,13,8,15,585.0,31.0,2.65,7.0,114.0,213.54,158.31
2018,12,13,8,30,665.0,35.0,2.7,7.4,152.0,271.94,211.98
2018,12,13,8,45,713.5,38.0,2.7,7.85,191.0,320.98,257.85
2018,12,13,9,0,762.0,41.0,2.7,8.3,230.0,374.13,305.99
2018,12,13,9,15,793.0,43.5,2.7,8.85,266.5,420.74,347.46
2018,12,13,9,30,824.0,46.0,2.7,9.4,303.0,467.67,387.83
2018,12,13,9,45,844.5,48.0,2.7,9.95,335.0,508.34,421.96
2018,12,13,10,0,865.0,50.0,2.7,10.5,367.0,547.88,454.14
2018,12,13,10,15,878.5,51.5,2.75,10.95,393.0,581.27,480.95
2018,12,13,10,30,892.0,53.0,2.8,11.4,419.0,612.58,505.51
2018,12,13,10,45,900.5,53.5,2.8,11.85,438.0,637.23,524.22
2018,12,13,11,0,909.0,54.0,2.8,12.3,457.0,659.17,540.27
2018,12,13,11,15,914.5,55.0,2.8,12.55,470.0,676.87,552.61
2018,12,13,11,30,920.0,56.0,2.8,12.8,483.0,691.5,562.68
2018,12,13,11,45,921.5,56.5,2.8,13.0,488.5,699.62,568.03
2018,12,13,12,0,923.0,57.0,2.8,13.2,494.0,704.47,571.07
2018,12,13,12,15,920.5,58.0,2.8,13.3,492.0,703.85,570.36
2018,12,13,12,30,918.0,59.0,2.8,13.4,490.0,699.93,567.34
2018,12,13,12,45,911.0,59.0,2.8,13.45,480.0,688.52,558.93
2018,12,13,13,0,904.0,59.0,2.8,13.5,470.0,674.0,548.32
2018,12,13,13,15,895.0,59.0,2.75,13.45,453.5,655.19,534.41
2018,12,13,13,30,886.0,59.0,2.7,13.4,437.0,633.6,517.43
2018,12,13,13,45,872.0,58.5,2.7,13.35,414.0,605.74,495.56
2018,12,13,14,0,858.0,58.0,2.7,13.3,391.0,575.67,471.57
2018,12,13,14,15,838.5,56.5,2.65,13.05,361.5,539.37,442.34
2018,12,13,14,30,819.0,55.0,2.6,12.8,332.0,504.68,413.57
2018,12,13,14,45,791.0,52.5,2.55,12.6,297.5,460.19,376.23
2018,12,13,15,0,763.0,50.0,2.5,12.4,263.0,415.46,337.67
2018,12,13,15,15,721.0,46.5,2.5,12.4,224.5,363.82,292.36
2018,12,13,15,30,679.0,43.0,2.5,12.4,186.0,313.77,247.22
2018,12,13,15,45,614.0,38.5,2.45,11.35,147.0,256.94,196.79
2018,12,13,16,0,549.0,34.0,2.4,10.3,108.0,204.55,149.21
2018,12,13,16,15,425.0,27.5,2.45,9.85,72.5,140.86,91.66
2018,12,13,16,30,301.0,21.0,2.5,9.4,37.0,85.65,5.47
2018,12,13,16,45,150.5,10.5,2.5,8.95,18.5,32.2,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.97,0.0
2018,12,14,7,45,0.0,7.5,4.1,9.85,7.5,7.23,0.0
2018,12,14,8,0,0.0,13.0,4.2,10.1,13.0,12.54,4.33
2018,12,14,8,15,0.0,17.0,4.25,10.35,17.0,16.39,8.17
2018,12,14,8,30,0.0,21.0,4.3,10.6,21.0,20.26,11.69
2018,12,14,8,45,0.0,15.5,4.35,10.85,15.5,14.94,7.24
2018,12,14,9,0,0.0,10.0,4.4,11.1,10.0,9.64,2.69
2018,12,14,9,15,29.0,31.0,4.45,11.25,40.0,45.72,34.02
2018,12,14,9,30,58.0,52.0,4.5,11.4,70.0,83.72,67.02
2018,12,14,9,45,138.5,89.0,4.55,11.55,138.0,174.81,145.33
2018,12,14,10,0,219.0,126.0,4.6,11.7,206.0,266.53,222.9
2018,12,14,10,15,120.0,126.0,4.65,11.75,170.5,207.28,172.23
2018,12,14,10,30,21.0,126.0,4.7,11.8,135.0,138.21,112.4
2018,12,14,10,45,24.5,144.0,4.7,11.85,154.5,165.23,135.06
2018,12,14,11,0,28.0,162.0,4.7,11.9,174.0,187.87,153.8
2018,12,14,11,15,16.0,137.0,4.7,11.85,144.0,146.79,119.17
2018,12,14,11,30,4.0,112.0,4.7,11.8,114.0,112.58,90.13
2018,12,14,11,45,2.0,87.0,4.65,11.75,88.0,85.68,67.4
2018,12,14,12,0,0.0,62.0,4.6,11.7,62.0,59.93,45.53
2018,12,14,12,15,0.0,58.0,4.5,11.65,58.0,56.05,42.26
2018,12,14,12,30,0.0,54.0,4.4,11.6,54.0,52.18,38.99
2018,12,14,12,45,0.5,51.5,4.3,11.55,51.5,50.1,37.26
2018,12,14,13,0,1.0,49.0,4.2,11.5,49.0,48.01,35.53
2018,12,14,13,15,37.5,94.0,4.05,11.5,110.0,119.16,96.97
2018,12,14,13,30,74.0,139.0,3.9,11.5,171.0,190.91,157.8
2018,12,14,13,45,59.5,131.0,3.75,11.5,155.5,172.0,141.6
2018,12,14,14,0,45.0,123.0,3.6,11.5,140.0,153.63,125.98
2018,12,14,14,15,25.0,105.0,3.45,11.5,114.5,121.72,98.82
2018,12,14,14,30,5.0,87.0,3.3,11.5,89.0,88.07,70.06
2018,12,14,14,45,19.5,88.0,3.1,11.45,93.5,99.81,80.26
2018,12,14,15,0,34.0,89.0,2.9,11.4,98.0,107.83,87.0
2018,12,14,15,15,25.5,81.5,2.9,11.4,88.0,95.65,76.32
2018,12,14,15,30,17.0,74.0,2.9,11.4,78.0,81.34,63.77
2018,12,14,15,45,10.0,58.0,2.5,11.3,60.0,61.85,46.78
2018,12,14,16,0,3.0,42.0,2.1,11.2,42.0,42.9,30.26
2018,12,14,16,15,1.5,27.5,1.95,11.05,27.5,27.5,16.13
2018,12,14,16,30,0.0,13.0,1.8,10.9,13.0,12.54,0.0
2018,12,14,16,45,0.0,6.5,1.6,10.75,6.5,6.39,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.98,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.89,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,6.74,0.11
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,8.19,1.41
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,9.64,2.69
2018,12,15,9,15,0.0,14.5,3.65,11.25,14.5,13.98,6.47
2018,12,15,9,30,0.0,19.0,3.6,11.3,19.0,18.33,10.24
2018,12,15,9,45,0.0,26.0,3.6,11.35,26.0,25.09,16.07
2018,12,15,10,0,0.0,33.0,3.6,11.4,33.0,31.86,21.88
2018,12,15,10,15,0.0,54.0,3.55,11.5,54.0,52.17,39.27
2018,12,15,10,30,0.0,75.0,3.5,11.6,75.0,72.52,56.54
2018,12,15,10,45,0.0,89.5,3.5,11.65,89.5,87.09,68.79
2018,12,15,11,0,0.0,104.0,3.5,11.7,104.0,101.84,81.14
2018,12,15,11,15,0.0,87.0,3.45,11.75,87.0,84.39,66.31
2018,12,15,11,30,0.0,70.0,3.4,11.8,70.0,67.68,52.13
2018,12,15,11,45,0.0,51.0,3.4,11.85,51.0,49.28,36.48
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,30.9,20.81
2018,12,15,12,15,0.0,37.5,3.3,11.95,37.5,36.22,25.36
2018,12,15,12,30,0.0,43.0,3.2,12.0,43.0,41.54,29.89
2018,12,15,12,45,0.0,55.0,3.1,12.05,55.0,53.15,39.78
2018,12,15,13,0,0.0,67.0,3.0,12.1,67.0,64.77,49.66
2018,12,15,13,15,6.0,97.5,2.95,12.1,100.0,99.05,78.85
2018,12,15,13,30,12.0,128.0,2.9,12.1,133.0,134.74,108.98
2018,12,15,13,45,22.0,98.5,2.9,12.1,107.0,113.36,91.38
2018,12,15,14,0,32.0,69.0,2.9,12.1,81.0,87.53,69.89
2018,12,15,14,15,93.0,91.0,3.0,12.05,123.0,149.73,123.44
2018,12,15,14,30,154.0,113.0,3.1,12.0,165.0,204.65,169.66
2018,12,15,14,45,90.5,79.5,3.2,11.95,109.5,130.41,106.49
2018,12,15,15,0,27.0,46.0,3.3,11.9,54.0,57.69,44.13
2018,12,15,15,15,35.0,36.5,3.3,11.9,45.0,53.2,40.07
2018,12,15,15,30,43.0,27.0,3.3,11.9,36.0,44.66,32.27
2018,12,15,15,45,25.0,20.0,3.35,11.75,25.0,29.34,18.94
2018,12,15,16,0,7.0,13.0,3.4,11.6,14.0,14.67,6.49
2018,12,15,16,15,22.0,12.5,3.4,11.5,14.0,18.61,8.46
2018,12,15,16,30,37.0,12.0,3.4,11.4,14.0,21.46,0.0
2018,12,15,16,45,18.5,6.0,3.35,11.35,7.0,8.63,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.15,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.2,1.0,0.98,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.2,3.0,2.89,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,4.82,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.3,6.0,5.78,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.4,7.0,6.74,0.07
2018,12,16,8,45,0.0,10.0,4.8,12.45,10.0,9.64,2.61
2018,12,16,9,0,0.0,13.0,4.9,12.5,13.0,12.53,5.14
2018,12,16,9,15,0.0,14.0,4.95,12.55,14.0,13.5,5.99
2018,12,16,9,30,0.0,15.0,5.0,12.6,15.0,14.47,6.82
2018,12,16,9,45,0.0,15.0,5.05,12.65,15.0,14.47,6.82
2018,12,16,10,0,0.0,15.0,5.1,12.7,15.0,14.47,6.8
2018,12,16,10,15,0.0,22.5,5.1,12.7,22.5,21.71,13.01
2018,12,16,10,30,0.0,30.0,5.1,12.7,30.0,28.96,19.19
2018,12,16,10,45,0.0,37.5,5.15,12.7,37.5,36.21,25.35
2018,12,16,11,0,0.0,45.0,5.2,12.7,45.0,43.47,31.5
2018,12,16,11,15,0.0,36.5,5.1,12.7,36.5,35.25,24.47
2018,12,16,11,30,0.0,28.0,5.0,12.7,28.0,27.04,17.45
2018,12,16,11,45,0.0,25.5,4.95,12.7,25.5,24.62,15.38
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,22.21,13.32
2018,12,16,12,15,0.0,24.5,4.7,12.7,24.5,23.65,14.55
2018,12,16,12,30,0.0,26.0,4.5,12.7,26.0,25.1,15.8
2018,12,16,12,45,0.0,29.0,4.3,12.7,29.0,28.0,18.28
2018,12,16,13,0,0.0,32.0,4.1,12.7,32.0,30.9,20.77
2018,12,16,13,15,0.0,42.0,3.95,12.7,42.0,40.57,29.04
2018,12,16,13,30,0.0,52.0,3.8,12.7,52.0,50.24,37.31
2018,12,16,13,45,0.0,43.5,3.65,12.7,43.5,42.01,30.35
2018,12,16,14,0,0.0,35.0,3.5,12.7,35.0,33.79,23.37
2018,12,16,14,15,0.0,28.5,3.45,12.65,28.5,27.51,18.02
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,21.23,12.65
2018,12,16,14,45,0.0,26.0,3.35,12.55,26.0,25.09,16.0
2018,12,16,15,0,0.0,30.0,3.3,12.5,30.0,28.95,19.32
2018,12,16,15,15,0.0,30.0,3.3,12.5,30.0,28.95,19.28
2018,12,16,15,30,0.0,30.0,3.3,12.5,30.0,28.95,19.18
2018,12,16,15,45,0.0,24.5,2.75,12.35,24.5,23.64,14.48
2018,12,16,16,0,0.0,19.0,2.2,12.2,19.0,18.33,9.73
2018,12,16,16,15,0.0,13.5,2.1,12.15,13.5,13.02,4.7
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,7.71,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.93,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,25.5,3.5,1.5,8.15,3.5,0.0,0.0
2018,12,17,7,30,51.0,7.0,1.4,8.5,7.0,14.06,0.0
2018,12,17,7,45,177.5,18.5,1.35,8.8,32.0,57.77,0.0
2018,12,17,8,0,304.0,30.0,1.3,9.1,57.0,115.17,73.89
2018,12,17,8,15,273.0,42.5,1.35,9.4,76.5,134.03,98.62
2018,12,17,8,30,242.0,55.0,1.4,9.7,96.0,150.26,116.65
2018,12,17,8,45,465.0,50.5,1.45,10.0,154.0,240.79,191.69
2018,12,17,9,0,688.0,46.0,1.5,10.3,212.0,346.07,279.11
2018,12,17,9,15,736.0,48.0,1.55,10.45,250.5,397.32,323.63
2018,12,17,9,30,784.0,50.0,1.6,10.6,289.0,450.23,368.65
2018,12,17,9,45,797.0,54.0,1.6,10.75,319.5,488.36,400.7
2018,12,17,10,0,810.0,58.0,1.6,10.9,350.0,525.02,430.69
2018,12,17,10,15,795.5,65.5,1.6,11.1,369.5,548.0,449.04
2018,12,17,10,30,781.0,73.0,1.6,11.3,389.0,567.63,464.3
2018,12,17,10,45,618.0,109.5,1.6,11.5,367.5,525.71,430.01
2018,12,17,11,0,455.0,146.0,1.6,11.7,346.0,469.27,384.14
2018,12,17,11,15,415.5,156.5,1.6,11.8,343.0,461.78,377.97
2018,12,17,11,30,376.0,167.0,1.6,11.9,340.0,451.73,369.31
2018,12,17,11,45,262.5,186.0,1.65,12.0,307.5,390.79,319.56
2018,12,17,12,0,149.0,205.0,1.7,12.1,275.0,328.03,267.65
2018,12,17,12,15,118.0,195.5,1.7,12.05,251.0,295.78,241.64
2018,12,17,12,30,87.0,186.0,1.7,12.0,227.0,255.52,208.81
2018,12,17,12,45,78.0,179.5,1.7,11.9,215.5,241.6,197.63
2018,12,17,13,0,69.0,173.0,1.7,11.8,204.0,227.69,186.3
2018,12,17,13,15,76.5,166.0,1.65,11.75,199.5,224.02,183.66
2018,12,17,13,30,84.0,159.0,1.6,11.7,195.0,219.97,180.63
2018,12,17,13,45,54.0,144.0,1.6,11.6,166.5,183.38,150.09
2018,12,17,14,0,24.0,129.0,1.6,11.5,138.0,148.1,120.47
2018,12,17,14,15,59.5,123.5,1.55,11.4,144.0,161.86,132.78
2018,12,17,14,30,95.0,118.0,1.5,11.3,150.0,179.34,147.69
2018,12,17,14,45,236.0,105.0,1.45,11.25,174.0,237.97,196.76
2018,12,17,15,0,377.0,92.0,1.4,11.2,198.0,286.37,234.87
2018,12,17,15,15,371.0,79.5,1.4,11.2,171.5,255.02,206.78
2018,12,17,15,30,365.0,67.0,1.4,11.2,145.0,223.27,177.94
2018,12,17,15,45,329.5,56.0,1.4,10.6,115.0,183.06,142.16
2018,12,17,16,0,294.0,45.0,1.4,10.0,85.0,145.51,108.08
2018,12,17,16,15,219.0,33.0,1.5,9.75,57.0,100.11,67.25
2018,12,17,16,30,144.0,21.0,1.6,9.5,29.0,56.33,9.1
2018,12,17,16,45,72.0,10.5,1.65,9.3,14.5,21.12,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,18,7,15,1.0,0.5,2.0,9.35,0.5,0.0,0.0
2018,12,18,7,30,2.0,1.0,2.0,9.5,1.0,1.26,0.0
2018,12,18,7,45,1.0,3.5,2.05,9.7,3.5,3.56,0.0
2018,12,18,8,0,0.0,6.0,2.1,9.9,6.0,5.78,0.0
2018,12,18,8,15,0.0,9.5,2.2,10.1,9.5,9.15,2.04
2018,12,18,8,30,0.0,13.0,2.3,10.3,13.0,12.53,5.08
2018,12,18,8,45,0.0,17.0,2.4,10.5,17.0,16.39,8.51
2018,12,18,9,0,0.0,21.0,2.5,10.7,21.0,20.26,11.92
2018,12,18,9,15,0.0,24.5,2.5,10.85,24.5,23.64,14.88
2018,12,18,9,30,0.0,28.0,2.5,11.0,28.0,27.02,17.8
2018,12,18,9,45,0.0,39.0,2.5,11.15,39.0,37.65,26.96
2018,12,18,10,0,0.0,50.0,2.5,11.3,50.0,48.3,36.05
2018,12,18,10,15,0.0,59.5,2.55,11.45,59.5,57.5,43.85
2018,12,18,10,30,0.0,69.0,2.6,11.6,69.0,66.7,51.59
2018,12,18,10,45,0.0,68.0,2.6,11.75,68.0,65.73,50.66
2018,12,18,11,0,0.0,67.0,2.6,11.9,67.0,64.77,49.75
2018,12,18,11,15,0.0,80.0,2.55,12.0,80.0,77.37,60.35
2018,12,18,11,30,0.0,93.0,2.5,12.1,93.0,90.44,71.29
2018,12,18,11,45,0.0,81.0,2.45,12.2,81.0,78.34,61.02
2018,12,18,12,0,0.0,69.0,2.4,12.3,69.0,66.71,51.17
2018,12,18,12,15,0.0,78.5,2.4,12.3,78.5,75.91,58.95
2018,12,18,12,30,0.0,88.0,2.4,12.3,88.0,85.33,66.89
2018,12,18,12,45,0.5,101.0,2.35,12.35,101.0,98.92,78.33
2018,12,18,13,0,1.0,114.0,2.3,12.4,114.0,112.73,89.92
2018,12,18,13,15,1.0,116.5,2.25,12.4,116.5,115.46,92.26
2018,12,18,13,30,1.0,119.0,2.2,12.4,119.0,118.28,94.71
2018,12,18,13,45,1.0,110.0,2.2,12.35,110.0,109.08,87.13
2018,12,18,14,0,1.0,101.0,2.2,12.3,101.0,99.93,79.59
2018,12,18,14,15,28.5,95.5,2.15,12.25,105.0,113.28,91.48
2018,12,18,14,30,56.0,90.0,2.1,12.2,109.0,121.46,98.75
2018,12,18,14,45,103.5,83.5,2.1,12.15,114.0,141.6,115.93
2018,12,18,15,0,151.0,77.0,2.1,12.1,119.0,158.32,129.52
2018,12,18,15,15,76.5,67.5,2.1,12.1,88.5,105.57,84.32
2018,12,18,15,30,2.0,58.0,2.1,12.1,58.0,57.86,43.84
2018,12,18,15,45,1.0,45.0,1.95,11.85,45.0,44.3,32.06
2018,12,18,16,0,0.0,32.0,1.8,11.6,32.0,30.91,20.33
2018,12,18,16,15,26.0,22.5,1.75,11.5,24.0,31.34,18.65
2018,12,18,16,30,52.0,13.0,1.7,11.4,16.0,25.88,2.2
2018,12,18,16,45,34.0,8.0,1.65,11.25,9.0,13.01,0.0
2018,12,18,17,0,16.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,8.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.5,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,113.0,9.0,1.4,8.9,10.0,24.38,0.0
2018,12,19,7,45,275.0,17.5,1.45,9.25,37.0,73.66,0.0
2018,12,19,8,0,437.0,26.0,1.5,9.6,64.0,138.11,85.18
2018,12,19,8,15,461.0,35.0,1.55,9.9,94.0,178.39,128.97
2018,12,19,8,30,485.0,44.0,1.6,10.2,124.0,217.65,166.67
2018,12,19,8,45,508.5,52.5,1.65,10.5,156.0,257.51,203.92
