Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,9,0,532.0,61.0,1.7,10.8,188.0,298.34,241.02
2018,12,19,9,15,506.0,75.0,1.7,11.1,211.0,323.47,264.42
2018,12,19,9,30,480.0,89.0,1.7,11.4,234.0,343.03,282.18
2018,12,19,9,45,486.5,99.0,1.7,11.75,259.5,374.26,308.43
2018,12,19,10,0,493.0,109.0,1.7,12.1,285.0,404.52,333.1
2018,12,19,10,15,541.5,108.0,1.6,12.45,315.0,448.48,368.05
2018,12,19,10,30,590.0,107.0,1.5,12.8,345.0,490.93,400.96
2018,12,19,10,45,534.5,124.5,1.45,13.15,348.0,485.48,395.33
2018,12,19,11,0,479.0,142.0,1.4,13.5,351.0,479.48,389.28
2018,12,19,11,15,416.5,157.0,1.35,13.75,343.0,462.39,374.62
2018,12,19,11,30,354.0,172.0,1.3,14.0,335.0,433.82,351.2
2018,12,19,11,45,273.0,188.5,1.25,14.3,315.0,400.59,323.47
2018,12,19,12,0,192.0,205.0,1.2,14.6,295.0,357.35,287.85
2018,12,19,12,15,205.5,204.0,1.15,14.7,300.0,365.51,294.52
2018,12,19,12,30,219.0,203.0,1.1,14.8,305.0,372.99,300.29
2018,12,19,12,45,196.0,199.5,1.1,14.9,289.5,352.14,283.55
2018,12,19,13,0,173.0,196.0,1.1,15.0,274.0,331.07,266.75
2018,12,19,13,15,177.5,189.0,1.15,14.95,267.0,323.84,261.6
2018,12,19,13,30,182.0,182.0,1.2,14.9,260.0,315.96,255.78
2018,12,19,13,45,191.5,172.0,1.25,14.85,250.0,306.95,249.11
2018,12,19,14,0,201.0,162.0,1.3,14.8,240.0,297.01,241.53
2018,12,19,14,15,287.0,137.5,1.3,14.6,240.0,318.76,260.01
2018,12,19,14,30,373.0,113.0,1.3,14.4,240.0,335.05,273.2
2018,12,19,14,45,504.5,88.0,1.3,14.25,241.0,362.28,294.19
2018,12,19,15,0,636.0,63.0,1.3,14.1,242.0,376.92,303.45
2018,12,19,15,15,599.0,57.5,1.3,14.1,207.5,330.13,263.0
2018,12,19,15,30,562.0,52.0,1.3,14.1,173.0,284.83,223.11
2018,12,19,15,45,399.0,49.5,1.35,13.25,126.5,201.72,154.69
2018,12,19,16,0,236.0,47.0,1.4,12.4,80.0,131.48,97.32
2018,12,19,16,15,138.5,34.0,1.45,12.1,51.5,77.46,51.78
2018,12,19,16,30,41.0,21.0,1.5,11.8,23.0,31.7,5.46
2018,12,19,16,45,32.0,12.0,1.55,11.5,12.5,16.68,0.0
2018,12,19,17,0,23.0,3.0,1.6,11.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,1.6,11.0,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,20,7,15,10.5,2.5,2.4,7.7,2.5,0.0,0.0
2018,12,20,7,30,21.0,5.0,2.4,7.8,5.0,7.77,0.0
2018,12,20,7,45,11.5,16.0,2.4,7.9,16.0,18.29,0.0
2018,12,20,8,0,2.0,27.0,2.4,8.0,27.0,27.54,15.29
2018,12,20,8,15,8.0,42.5,2.4,8.2,43.5,45.43,32.37
2018,12,20,8,30,14.0,58.0,2.4,8.4,60.0,63.6,48.58
2018,12,20,8,45,29.0,73.5,2.35,8.6,79.5,88.63,70.43
2018,12,20,9,0,44.0,89.0,2.3,8.8,99.0,112.38,91.17
2018,12,20,9,15,74.5,102.5,2.25,9.0,123.5,141.89,116.69
2018,12,20,9,30,105.0,116.0,2.2,9.2,148.0,179.04,148.53
2018,12,20,9,45,117.5,129.5,2.15,9.45,168.5,203.84,169.53
2018,12,20,10,0,130.0,143.0,2.1,9.7,189.0,229.22,190.76
2018,12,20,10,15,77.5,117.5,2.1,9.85,145.5,172.28,142.62
2018,12,20,10,30,25.0,92.0,2.1,10.0,102.0,108.12,87.64
2018,12,20,10,45,12.5,80.5,2.05,10.1,85.5,85.79,68.39
2018,12,20,11,0,0.0,69.0,2.0,10.2,69.0,66.7,51.73
2018,12,20,11,15,4.0,109.5,2.05,10.35,111.5,110.08,88.56
2018,12,20,11,30,8.0,150.0,2.1,10.5,154.0,155.3,126.32
2018,12,20,11,45,7.5,143.5,2.15,10.6,147.0,147.95,120.0
2018,12,20,12,0,7.0,137.0,2.2,10.7,140.0,140.69,113.89
2018,12,20,12,15,5.0,129.5,2.2,10.75,131.5,131.43,106.09
2018,12,20,12,30,3.0,122.0,2.2,10.8,123.0,122.26,98.37
2018,12,20,12,45,3.0,125.0,2.2,10.9,126.0,125.44,101.05
2018,12,20,13,0,3.0,128.0,2.2,11.0,129.0,128.68,103.79
2018,12,20,13,15,3.5,131.5,2.2,10.95,133.0,132.86,107.4
2018,12,20,13,30,4.0,135.0,2.2,10.9,137.0,137.14,111.11
2018,12,20,13,45,3.5,124.0,2.25,10.85,125.5,125.39,101.4
2018,12,20,14,0,3.0,113.0,2.3,10.8,114.0,113.74,91.74
2018,12,20,14,15,1.5,97.0,2.25,10.7,97.5,96.33,77.13
2018,12,20,14,30,0.0,81.0,2.2,10.6,81.0,79.14,62.59
2018,12,20,14,45,0.0,74.0,2.2,10.5,74.0,72.21,56.76
2018,12,20,15,0,0.0,67.0,2.2,10.4,67.0,65.33,50.89
2018,12,20,15,15,21.0,59.0,2.2,10.4,63.5,68.39,53.42
2018,12,20,15,30,42.0,51.0,2.2,10.4,60.0,67.51,52.12
2018,12,20,15,45,21.0,38.5,2.15,10.1,43.0,45.51,33.03
2018,12,20,16,0,0.0,26.0,2.1,9.8,26.0,25.1,15.62
2018,12,20,16,15,9.5,19.0,2.15,9.7,19.5,20.85,10.98
2018,12,20,16,30,19.0,12.0,2.2,9.6,13.0,16.57,0.89
2018,12,20,16,45,19.0,7.5,2.2,9.55,7.5,10.3,0.0
2018,12,20,17,0,19.0,3.0,2.2,9.5,2.0,0.0,0.0
2018,12,20,17,15,9.5,1.5,2.2,9.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,21,7,15,18.5,2.5,2.55,7.25,2.5,0.0,0.0
2018,12,21,7,30,37.0,5.0,2.6,7.5,5.0,9.89,0.0
2018,12,21,7,45,223.0,16.0,2.7,7.7,33.0,56.09,0.0
2018,12,21,8,0,409.0,27.0,2.8,7.9,61.0,133.28,81.22
2018,12,21,8,15,396.5,37.0,2.85,8.1,85.0,161.1,117.29
2018,12,21,8,30,384.0,47.0,2.9,8.3,109.0,186.69,144.5
2018,12,21,8,45,433.5,56.0,2.95,8.45,144.0,232.21,186.15
2018,12,21,9,0,483.0,65.0,3.0,8.6,179.0,281.08,230.15
2018,12,21,9,15,498.0,74.5,2.95,8.85,208.5,317.92,263.48
2018,12,21,9,30,513.0,84.0,2.9,9.1,238.0,354.62,295.76
2018,12,21,9,45,474.0,99.0,2.85,9.35,253.5,366.63,306.74
2018,12,21,10,0,435.0,114.0,2.8,9.6,269.0,377.22,315.79
2018,12,21,10,15,402.0,131.5,2.8,9.95,283.0,390.38,326.24
2018,12,21,10,30,369.0,149.0,2.8,10.3,297.0,392.94,327.78
2018,12,21,10,45,506.0,127.5,2.75,10.65,341.5,470.25,391.45
2018,12,21,11,0,643.0,106.0,2.7,11.0,386.0,547.58,453.5
2018,12,21,11,15,664.0,104.5,2.7,11.25,401.5,569.71,470.33
2018,12,21,11,30,685.0,103.0,2.7,11.5,417.0,589.96,485.85
2018,12,21,11,45,702.5,101.5,2.7,11.75,427.5,605.74,497.74
2018,12,21,12,0,720.0,100.0,2.7,12.0,438.0,619.15,507.72
2018,12,21,12,15,822.5,80.0,2.75,12.1,465.0,664.43,543.54
2018,12,21,12,30,925.0,60.0,2.8,12.2,492.0,704.19,573.5
2018,12,21,12,45,918.0,62.5,2.85,12.25,485.0,696.58,567.81
2018,12,21,13,0,911.0,65.0,2.9,12.3,478.0,685.82,560.19
2018,12,21,13,15,898.5,65.0,2.95,12.3,461.0,665.48,545.15
2018,12,21,13,30,886.0,65.0,3.0,12.3,444.0,642.42,527.32
2018,12,21,13,45,868.0,64.5,3.1,12.25,420.0,612.87,504.41
2018,12,21,14,0,850.0,64.0,3.2,12.2,396.0,584.72,481.99
2018,12,21,14,15,828.5,62.5,3.15,11.85,366.5,547.91,452.41
2018,12,21,14,30,807.0,61.0,3.1,11.5,337.0,509.73,421.03
2018,12,21,14,45,777.5,59.0,3.05,11.2,303.0,465.89,384.2
2018,12,21,15,0,748.0,57.0,3.0,10.9,269.0,421.82,346.18
2018,12,21,15,15,603.0,60.0,3.0,10.9,215.5,336.18,273.71
2018,12,21,15,30,458.0,63.0,3.0,10.9,162.0,258.09,207.09
2018,12,21,15,45,382.0,54.5,3.05,10.15,125.5,202.27,158.46
2018,12,21,16,0,306.0,46.0,3.1,9.4,89.0,151.81,114.12
2018,12,21,16,15,260.0,35.0,3.0,9.1,63.0,113.96,78.38
2018,12,21,16,30,214.0,24.0,2.9,8.8,37.0,75.39,24.11
2018,12,21,16,45,118.0,13.5,2.8,8.55,19.5,31.64,0.0
2018,12,21,17,0,22.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,22,7,15,9.5,2.0,0.75,6.6,2.0,0.0,0.0
2018,12,22,7,30,19.0,4.0,0.7,6.7,4.0,6.46,0.0
2018,12,22,7,45,54.0,17.0,0.7,6.85,20.5,26.4,0.0
2018,12,22,8,0,89.0,30.0,0.7,7.0,37.0,58.73,35.53
2018,12,22,8,15,127.5,44.0,0.65,7.25,61.0,89.45,65.77
2018,12,22,8,30,166.0,58.0,0.6,7.5,85.0,122.9,95.54
2018,12,22,8,45,179.5,72.0,0.6,7.75,108.0,150.47,120.61
2018,12,22,9,0,193.0,86.0,0.6,8.0,131.0,178.93,145.98
2018,12,22,9,15,181.5,101.5,0.6,8.3,149.5,198.72,163.6
2018,12,22,9,30,170.0,117.0,0.6,8.6,168.0,211.49,174.81
2018,12,22,9,45,141.0,129.0,0.6,8.9,174.5,215.24,177.99
2018,12,22,10,0,112.0,141.0,0.6,9.2,181.0,216.79,178.96
2018,12,22,10,15,105.5,146.0,0.5,9.5,186.0,221.2,182.16
2018,12,22,10,30,99.0,151.0,0.4,9.8,191.0,225.08,184.75
2018,12,22,10,45,148.0,167.5,0.35,10.1,230.5,276.46,226.51
2018,12,22,11,0,197.0,184.0,0.3,10.4,270.0,329.47,268.24
2018,12,22,11,15,135.5,190.0,0.3,10.55,250.0,298.56,241.97
2018,12,22,11,30,74.0,196.0,0.3,10.7,230.0,257.92,208.48
2018,12,22,11,45,66.0,197.0,0.35,10.9,227.5,253.93,205.38
2018,12,22,12,0,58.0,198.0,0.4,11.1,225.0,249.75,201.84
2018,12,22,12,15,50.5,194.5,0.5,11.05,218.0,240.57,194.67
2018,12,22,12,30,43.0,191.0,0.6,11.0,211.0,231.37,187.45
2018,12,22,12,45,38.5,185.5,0.65,10.9,203.0,221.92,180.02
2018,12,22,13,0,34.0,180.0,0.7,10.8,195.0,212.55,172.62
2018,12,22,13,15,48.0,176.5,0.85,10.9,197.5,217.65,177.46
2018,12,22,13,30,62.0,173.0,1.0,11.0,200.0,222.3,181.81
2018,12,22,13,45,47.5,136.5,1.15,11.05,156.5,170.99,139.75
2018,12,22,14,0,33.0,100.0,1.3,11.1,113.0,121.3,98.42
2018,12,22,14,15,24.0,83.5,1.35,11.1,92.5,97.81,78.61
2018,12,22,14,30,15.0,67.0,1.4,11.1,72.0,74.94,59.1
2018,12,22,14,45,35.5,75.0,1.45,11.05,85.5,93.61,75.24
2018,12,22,15,0,56.0,83.0,1.5,11.0,99.0,111.39,90.21
2018,12,22,15,15,28.0,61.0,1.5,11.0,69.0,73.59,57.68
2018,12,22,15,30,0.0,39.0,1.5,11.0,39.0,37.66,26.83
2018,12,22,15,45,0.0,31.5,1.7,10.3,31.5,30.41,20.48
2018,12,22,16,0,0.0,24.0,1.9,9.6,24.0,23.16,14.03
2018,12,22,16,15,6.5,17.0,1.95,9.45,17.5,18.18,9.01
2018,12,22,16,30,13.0,10.0,2.0,9.3,11.0,13.16,0.53
2018,12,22,16,45,13.0,5.0,2.1,9.2,5.5,6.96,0.0
2018,12,22,17,0,13.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,22,17,15,6.5,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,7.2,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,7.5,1.0,0.98,0.0
2018,12,23,7,45,0.0,3.0,0.8,7.8,3.0,2.95,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.1,5.0,4.82,0.0
2018,12,23,8,15,0.0,6.0,0.6,8.35,6.0,5.78,0.0
2018,12,23,8,30,0.0,7.0,0.6,8.6,7.0,6.74,0.17
2018,12,23,8,45,0.0,8.0,0.6,8.8,8.0,7.71,1.07
2018,12,23,9,0,0.0,9.0,0.6,9.0,9.0,8.67,1.95
2018,12,23,9,15,0.0,11.0,0.6,9.3,11.0,10.6,3.65
2018,12,23,9,30,0.0,13.0,0.6,9.6,13.0,12.54,5.34
2018,12,23,9,45,1.5,40.0,0.6,9.85,40.5,39.4,28.74
2018,12,23,10,0,3.0,67.0,0.6,10.1,68.0,66.41,51.91
2018,12,23,10,15,2.0,71.5,0.6,10.3,72.0,70.28,55.04
2018,12,23,10,30,1.0,76.0,0.6,10.5,76.0,74.12,58.16
2018,12,23,10,45,18.0,106.5,0.55,10.75,114.0,119.68,96.81
2018,12,23,11,0,35.0,137.0,0.5,11.0,152.0,164.22,133.69
2018,12,23,11,15,40.5,154.5,0.55,11.2,172.5,187.67,152.6
2018,12,23,11,30,46.0,172.0,0.6,11.4,193.0,211.39,171.68
2018,12,23,11,45,25.0,147.0,0.6,11.55,158.5,169.12,136.57
2018,12,23,12,0,4.0,122.0,0.6,11.7,124.0,122.92,98.09
2018,12,23,12,15,2.0,118.5,0.65,11.8,119.5,117.91,94.02
2018,12,23,12,30,0.0,115.0,0.7,11.9,115.0,112.94,89.85
2018,12,23,12,45,0.0,113.0,0.7,11.95,113.0,110.92,88.21
2018,12,23,13,0,0.0,111.0,0.7,12.0,111.0,108.94,86.6
2018,12,23,13,15,14.0,111.5,0.65,12.05,117.5,118.71,95.19
2018,12,23,13,30,28.0,112.0,0.6,12.1,124.0,132.09,106.66
2018,12,23,13,45,61.0,115.5,0.5,12.15,140.0,155.94,127.05
2018,12,23,14,0,94.0,119.0,0.4,12.2,156.0,184.55,150.83
2018,12,23,14,15,118.0,125.5,0.3,12.15,168.5,203.55,166.18
2018,12,23,14,30,142.0,132.0,0.2,12.1,181.0,221.25,180.12
2018,12,23,14,45,90.0,114.0,0.15,12.05,144.0,170.38,137.9
2018,12,23,15,0,38.0,96.0,0.1,12.0,107.0,117.81,94.27
2018,12,23,15,15,28.0,85.0,0.1,12.0,92.5,100.73,80.01
2018,12,23,15,30,18.0,74.0,0.1,12.0,78.0,84.49,66.13
2018,12,23,15,45,9.0,57.5,0.3,11.55,59.5,60.66,45.88
2018,12,23,16,0,0.0,41.0,0.5,11.1,41.0,40.51,28.58
2018,12,23,16,15,7.5,27.5,0.55,10.9,28.0,28.66,17.51
2018,12,23,16,30,15.0,14.0,0.6,10.7,15.0,18.14,3.53
2018,12,23,16,45,15.0,7.5,0.7,10.55,8.0,9.76,0.0
2018,12,23,17,0,15.0,1.0,0.8,10.4,1.0,0.0,0.0
2018,12,23,17,15,7.5,0.5,0.85,10.3,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,7,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,7,45,0.0,2.0,1.75,9.9,2.0,1.97,0.0
2018,12,24,8,0,0.0,4.0,1.8,10.0,4.0,3.85,0.0
2018,12,24,8,15,0.0,6.0,1.95,10.2,6.0,5.78,0.0
2018,12,24,8,30,0.0,8.0,2.1,10.4,8.0,7.71,0.93
2018,12,24,8,45,0.0,10.5,2.2,10.65,10.5,10.12,3.08
2018,12,24,9,0,0.0,13.0,2.3,10.9,13.0,12.53,5.21
2018,12,24,9,15,0.0,17.0,2.4,11.05,17.0,16.39,8.58
2018,12,24,9,30,0.0,21.0,2.5,11.2,21.0,20.26,11.93
2018,12,24,9,45,0.5,38.0,2.6,11.4,38.0,36.95,26.33
2018,12,24,10,0,1.0,55.0,2.7,11.6,55.0,53.69,40.65
2018,12,24,10,15,1.0,61.5,2.8,11.7,61.5,60.01,45.98
2018,12,24,10,30,1.0,68.0,2.9,11.8,68.0,66.33,51.28
2018,12,24,10,45,0.5,73.0,3.05,11.85,73.0,70.89,55.05
2018,12,24,11,0,0.0,78.0,3.2,11.9,78.0,75.43,58.8
2018,12,24,11,15,1.5,74.5,3.25,11.95,75.0,73.02,56.74
2018,12,24,11,30,3.0,71.0,3.3,12.0,72.0,70.65,54.73
2018,12,24,11,45,1.5,69.0,3.4,12.0,69.5,67.72,52.17
2018,12,24,12,0,0.0,67.0,3.5,12.0,67.0,64.77,49.61
2018,12,24,12,15,0.0,56.0,3.55,12.05,56.0,54.12,40.56
2018,12,24,12,30,0.0,45.0,3.6,12.1,45.0,43.47,31.51
2018,12,24,12,45,0.0,38.0,3.65,12.15,38.0,36.7,25.76
2018,12,24,13,0,0.0,31.0,3.7,12.2,31.0,29.93,19.99
2018,12,24,13,15,0.0,25.5,3.75,12.25,25.5,24.62,15.46
2018,12,24,13,30,0.0,20.0,3.8,12.3,20.0,19.3,10.92
2018,12,24,13,45,19.5,40.0,3.9,12.35,47.5,51.08,38.64
2018,12,24,14,0,39.0,60.0,4.0,12.4,75.0,86.55,69.23
2018,12,24,14,15,61.0,73.0,4.05,12.25,95.0,112.26,91.4
2018,12,24,14,30,83.0,86.0,4.1,12.1,115.0,136.95,112.45
2018,12,24,14,45,61.0,74.5,4.15,11.95,94.5,110.63,89.75
2018,12,24,15,0,39.0,63.0,4.2,11.8,74.0,81.51,64.64
2018,12,24,15,15,19.5,38.0,4.2,11.8,43.5,45.52,33.57
2018,12,24,15,30,0.0,13.0,4.2,11.8,13.0,12.53,5.14
2018,12,24,15,45,0.0,10.5,4.2,11.3,10.5,10.12,3.02
2018,12,24,16,0,0.0,8.0,4.2,10.8,8.0,7.71,0.87
2018,12,24,16,15,0.0,6.0,4.25,10.5,6.0,5.78,0.0
2018,12,24,16,30,0.0,4.0,4.3,10.2,4.0,3.85,0.0
2018,12,24,16,45,0.0,2.0,4.35,9.95,2.0,1.97,0.0
2018,12,24,17,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,5.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,6.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,6.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,25,7,15,42.0,3.5,4.6,7.5,3.5,0.0,0.0
2018,12,25,7,30,84.0,7.0,4.6,7.6,7.0,6.88,0.0
2018,12,25,7,45,270.0,15.5,4.6,7.65,33.5,62.52,0.0
2018,12,25,8,0,456.0,24.0,4.6,7.7,60.0,134.98,77.21
2018,12,25,8,15,552.0,29.0,4.55,7.9,98.5,190.32,136.19
2018,12,25,8,30,648.0,34.0,4.5,8.1,137.0,252.22,193.05
2018,12,25,8,45,704.5,38.0,4.45,8.25,177.5,306.15,243.78
2018,12,25,9,0,761.0,42.0,4.4,8.4,218.0,363.43,296.5
2018,12,25,9,15,790.5,45.0,4.35,8.7,255.0,408.0,337.69
2018,12,25,9,30,820.0,48.0,4.3,9.0,292.0,454.97,379.51
2018,12,25,9,45,837.0,52.0,4.25,9.3,325.0,496.64,415.73
2018,12,25,10,0,854.0,56.0,4.2,9.6,358.0,537.05,449.81
2018,12,25,10,15,871.5,57.5,4.2,10.0,386.0,573.26,479.64
2018,12,25,10,30,889.0,59.0,4.2,10.4,414.0,607.7,507.32
2018,12,25,10,45,901.0,59.5,4.2,10.75,435.5,635.51,529.28
2018,12,25,11,0,913.0,60.0,4.2,11.1,457.0,660.82,548.86
2018,12,25,11,15,920.5,60.5,4.2,11.35,471.5,680.47,563.54
2018,12,25,11,30,928.0,61.0,4.2,11.6,486.0,697.13,575.36
2018,12,25,11,45,931.5,61.5,4.2,11.85,493.5,707.96,582.75
2018,12,25,12,0,935.0,62.0,4.2,12.1,501.0,715.51,587.76
2018,12,25,12,15,932.0,63.0,4.2,12.2,500.0,715.88,587.72
2018,12,25,12,30,929.0,64.0,4.2,12.3,499.0,712.89,585.3
2018,12,25,12,45,920.5,64.5,4.25,12.45,489.5,702.29,577.33
2018,12,25,13,0,912.0,65.0,4.3,12.6,480.0,688.55,567.07
2018,12,25,13,15,904.0,64.0,4.3,12.6,464.5,670.34,553.43
2018,12,25,13,30,896.0,63.0,4.3,12.6,449.0,649.23,536.71
2018,12,25,13,45,883.5,62.5,4.3,12.6,427.0,623.2,515.82
2018,12,25,14,0,871.0,62.0,4.3,12.6,405.0,594.79,492.69
2018,12,25,14,15,853.5,59.5,4.25,12.4,376.0,559.02,463.48
2018,12,25,14,30,836.0,57.0,4.2,12.2,347.0,524.67,434.65
2018,12,25,14,45,810.5,54.5,4.2,12.0,313.0,481.54,398.19
2018,12,25,15,0,785.0,52.0,4.2,11.8,279.0,437.84,360.25
2018,12,25,15,15,745.5,49.5,4.2,11.8,241.5,387.8,315.86
2018,12,25,15,30,706.0,47.0,4.2,11.8,204.0,338.9,271.31
2018,12,25,15,45,645.5,42.0,4.0,10.8,164.0,281.52,219.86
2018,12,25,16,0,585.0,37.0,3.8,9.8,124.0,227.98,170.83
2018,12,25,16,15,480.0,31.0,3.8,9.35,87.0,166.2,115.0
2018,12,25,16,30,375.0,25.0,3.8,8.9,50.0,112.97,50.78
2018,12,25,16,45,203.5,14.5,3.8,8.5,26.5,47.3,0.0
2018,12,25,17,0,32.0,4.0,3.8,8.1,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.7,7.95,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.85,5.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,4.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,4.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,26,7,15,23.5,2.5,3.55,5.1,2.5,0.0,0.0
2018,12,26,7,30,47.0,5.0,3.5,5.5,5.0,4.91,0.0
2018,12,26,7,45,106.0,17.0,3.45,5.9,23.5,35.14,0.0
2018,12,26,8,0,165.0,29.0,3.4,6.3,42.0,76.97,44.47
2018,12,26,8,15,225.5,40.5,3.55,6.75,69.5,115.43,84.26
2018,12,26,8,30,286.0,52.0,3.7,7.2,97.0,157.63,122.37
2018,12,26,8,45,331.5,63.0,3.8,7.65,129.0,199.02,160.02
2018,12,26,9,0,377.0,74.0,3.9,8.1,161.0,243.77,200.24
2018,12,26,9,15,555.5,66.0,3.95,8.45,218.5,331.31,275.3
2018,12,26,9,30,734.0,58.0,4.0,8.8,276.0,427.2,356.69
2018,12,26,9,45,795.0,56.5,4.0,9.2,316.5,482.62,403.8
2018,12,26,10,0,856.0,55.0,4.0,9.6,357.0,536.43,448.76
2018,12,26,10,15,872.0,56.0,3.95,9.8,384.5,571.32,477.71
2018,12,26,10,30,888.0,57.0,3.9,10.0,412.0,604.38,504.54
2018,12,26,10,45,832.0,70.0,3.85,10.25,416.0,608.38,506.97
2018,12,26,11,0,776.0,83.0,3.8,10.5,420.0,603.25,502.11
2018,12,26,11,15,764.0,87.0,3.85,10.55,428.0,612.18,509.33
2018,12,26,11,30,752.0,91.0,3.9,10.6,436.0,620.61,515.83
2018,12,26,11,45,748.0,92.5,3.95,10.7,440.0,626.23,520.16
2018,12,26,12,0,744.0,94.0,4.0,10.8,444.0,629.07,522.28
2018,12,26,12,15,776.5,89.0,4.05,10.8,454.0,644.2,534.74
2018,12,26,12,30,809.0,84.0,4.1,10.8,464.0,659.04,546.75
2018,12,26,12,45,842.5,78.0,4.15,10.8,468.0,670.14,555.75
2018,12,26,13,0,876.0,72.0,4.2,10.8,472.0,677.61,562.06
2018,12,26,13,15,878.0,68.5,4.15,10.7,458.5,659.45,547.96
2018,12,26,13,30,880.0,65.0,4.1,10.6,445.0,642.3,534.36
2018,12,26,13,45,682.0,94.5,4.1,10.5,380.0,542.22,452.77
2018,12,26,14,0,484.0,124.0,4.1,10.4,315.0,437.9,366.72
2018,12,26,14,15,445.5,118.0,4.05,10.25,284.5,396.24,332.44
2018,12,26,14,30,407.0,112.0,4.0,10.1,254.0,355.35,298.06
2018,12,26,14,45,529.5,89.5,3.95,9.9,255.0,381.24,319.01
2018,12,26,15,0,652.0,67.0,3.9,9.7,256.0,395.11,328.3
2018,12,26,15,15,545.0,65.5,3.9,9.7,209.0,321.72,264.96
2018,12,26,15,30,438.0,64.0,3.9,9.7,162.0,255.08,206.99
2018,12,26,15,45,473.5,51.0,3.95,9.35,138.0,234.11,185.08
2018,12,26,16,0,509.0,38.0,4.0,9.0,114.0,209.01,157.98
2018,12,26,16,15,403.0,31.0,3.95,8.85,79.5,149.7,104.72
2018,12,26,16,30,297.0,24.0,3.9,8.7,45.0,96.55,45.74
2018,12,26,16,45,165.5,13.5,3.85,8.5,23.5,40.45,0.0
2018,12,26,17,0,34.0,3.0,3.8,8.3,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.8,8.2,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.6,6.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,4.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,42.0,3.0,3.95,5.0,3.0,0.0,0.0
2018,12,27,7,30,84.0,6.0,4.0,5.3,6.0,5.9,0.0
2018,12,27,7,45,262.5,15.0,4.05,5.6,32.0,60.06,0.0
2018,12,27,8,0,441.0,24.0,4.1,5.9,58.0,130.13,72.94
2018,12,27,8,15,505.0,30.0,4.05,6.35,91.5,177.3,127.11
2018,12,27,8,30,569.0,36.0,4.0,6.8,125.0,227.97,175.04
2018,12,27,8,45,660.0,38.0,4.0,7.25,169.0,288.66,230.26
2018,12,27,9,0,751.0,40.0,4.0,7.7,213.0,353.47,288.5
2018,12,27,9,15,784.0,43.0,4.0,8.2,250.5,401.34,332.18
2018,12,27,9,30,817.0,46.0,4.0,8.7,288.0,449.86,375.06
2018,12,27,9,45,838.0,48.5,3.95,9.2,321.0,491.83,411.27
2018,12,27,10,0,859.0,51.0,3.9,9.7,354.0,532.83,445.59
2018,12,27,10,15,876.0,52.0,3.9,10.0,382.0,568.47,475.13
2018,12,27,10,30,893.0,53.0,3.9,10.3,410.0,602.33,502.54
2018,12,27,10,45,905.0,53.5,3.9,10.65,431.5,630.42,524.73
2018,12,27,11,0,917.0,54.0,3.9,11.0,453.0,656.01,544.53
2018,12,27,11,15,924.0,54.5,3.85,11.1,467.5,675.62,559.02
2018,12,27,11,30,931.0,55.0,3.8,11.2,482.0,692.21,570.92
2018,12,27,11,45,935.0,55.0,3.8,11.3,489.5,703.03,578.61
2018,12,27,12,0,939.0,55.0,3.8,11.4,497.0,710.58,583.93
2018,12,27,12,15,938.0,56.5,3.75,11.45,497.5,713.15,585.5
2018,12,27,12,30,937.0,58.0,3.7,11.5,498.0,712.35,584.65
2018,12,27,12,45,931.5,58.5,3.65,11.55,490.5,703.95,578.13
2018,12,27,13,0,926.0,59.0,3.6,11.6,483.0,692.31,569.3
2018,12,27,13,15,919.5,58.5,3.6,11.55,468.0,675.68,557.13
2018,12,27,13,30,913.0,58.0,3.6,11.5,453.0,656.06,542.06
2018,12,27,13,45,902.0,57.0,3.55,11.45,431.0,630.19,521.38
2018,12,27,14,0,891.0,56.0,3.5,11.4,409.0,601.8,498.38
2018,12,27,14,15,874.5,54.0,3.5,11.2,380.5,566.77,470.07
2018,12,27,14,30,858.0,52.0,3.5,11.0,352.0,529.96,439.64
2018,12,27,14,45,834.0,50.0,3.45,10.8,318.5,487.82,403.96
2018,12,27,15,0,810.0,48.0,3.4,10.6,285.0,444.98,366.71
2018,12,27,15,15,773.0,45.5,3.4,10.6,247.0,397.8,324.67
2018,12,27,15,30,736.0,43.0,3.4,10.6,209.0,348.89,280.11
2018,12,27,15,45,679.0,39.0,3.35,9.45,169.0,292.54,229.64
2018,12,27,16,0,622.0,35.0,3.3,8.3,129.0,239.66,180.98
2018,12,27,16,15,524.0,29.5,3.3,7.9,91.5,178.38,125.0
2018,12,27,16,30,426.0,24.0,3.3,7.5,54.0,122.84,61.29
2018,12,27,16,45,245.5,15.0,3.35,7.15,29.5,55.54,0.0
2018,12,27,17,0,65.0,6.0,3.4,6.8,5.0,0.0,0.0
2018,12,27,17,15,32.5,3.0,3.4,6.75,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,4.5,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,4.7,5.0,4.91,0.0
2018,12,28,7,45,207.0,15.5,2.05,4.9,29.5,50.73,0.0
2018,12,28,8,0,365.0,26.0,2.0,5.1,54.0,117.02,65.47
2018,12,28,8,15,425.0,33.0,2.0,5.5,85.0,160.71,115.71
2018,12,28,8,30,485.0,40.0,2.0,5.9,116.0,207.34,159.49
2018,12,28,8,45,618.0,39.0,2.0,6.35,163.5,274.1,218.2
2018,12,28,9,0,751.0,38.0,2.0,6.8,211.0,350.39,284.64
2018,12,28,9,15,785.5,40.0,2.0,7.25,248.0,397.76,327.33
2018,12,28,9,30,820.0,42.0,2.0,7.7,285.0,445.91,369.38
2018,12,28,9,45,798.5,51.0,2.0,8.15,309.5,474.11,394.02
2018,12,28,10,0,777.0,60.0,2.0,8.6,334.0,501.55,416.93
2018,12,28,10,15,811.0,59.5,2.0,8.95,365.0,543.2,450.73
2018,12,28,10,30,845.0,59.0,2.0,9.3,396.0,580.52,480.37
2018,12,28,10,45,868.0,57.0,1.95,9.6,419.5,611.5,504.24
2018,12,28,11,0,891.0,55.0,1.9,9.9,443.0,640.55,526.13
2018,12,28,11,15,862.5,63.5,1.9,10.15,449.0,646.04,529.45
2018,12,28,11,30,834.0,72.0,1.9,10.4,455.0,651.76,532.85
2018,12,28,11,45,883.5,61.5,1.9,10.65,473.0,676.19,550.47
2018,12,28,12,0,933.0,51.0,1.9,10.9,491.0,702.14,568.98
2018,12,28,12,15,930.5,53.0,1.85,11.05,491.5,704.39,569.67
2018,12,28,12,30,928.0,55.0,1.8,11.2,492.0,703.3,568.2
2018,12,28,12,45,921.5,56.0,1.75,11.35,484.5,694.97,561.53
2018,12,28,13,0,915.0,57.0,1.7,11.5,477.0,683.46,552.66
2018,12,28,13,15,851.5,66.5,1.7,11.6,447.5,641.51,521.37
2018,12,28,13,30,788.0,76.0,1.7,11.7,418.0,602.04,490.54
2018,12,28,13,45,722.0,83.0,1.7,11.75,384.5,555.55,454.13
2018,12,28,14,0,656.0,90.0,1.7,11.8,351.0,507.34,415.92
2018,12,28,14,15,730.5,73.5,1.7,11.7,345.0,511.52,419.54
2018,12,28,14,30,805.0,57.0,1.7,11.6,339.0,511.61,418.76
2018,12,28,14,45,799.0,52.5,1.65,11.5,310.0,477.22,389.67
2018,12,28,15,0,793.0,48.0,1.6,11.4,281.0,438.28,356.32
2018,12,28,15,15,756.5,45.5,1.6,11.4,244.0,391.98,316.03
2018,12,28,15,30,720.0,43.0,1.6,11.4,207.0,343.91,273.2
2018,12,28,15,45,661.0,39.5,1.55,10.6,167.5,288.02,223.86
2018,12,28,16,0,602.0,36.0,1.5,9.8,128.0,235.75,176.49
2018,12,28,16,15,502.5,30.0,1.45,9.6,91.0,174.29,121.5
2018,12,28,16,30,403.0,24.0,1.4,9.4,54.0,119.13,61.42
2018,12,28,16,45,235.0,15.0,1.4,9.15,29.5,54.24,0.0
2018,12,28,17,0,67.0,6.0,1.4,8.9,5.0,0.0,0.0
2018,12,28,17,15,33.5,3.0,1.4,8.75,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,0.6,7.35,2.5,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.6,7.4,5.0,4.91,0.0
2018,12,29,7,45,118.5,16.0,0.6,7.45,23.5,35.91,0.0
2018,12,29,8,0,194.0,27.0,0.6,7.5,42.0,79.9,43.92
2018,12,29,8,15,262.5,38.5,0.55,7.95,71.5,122.15,87.66
2018,12,29,8,30,331.0,50.0,0.5,8.4,101.0,168.47,128.58
2018,12,29,8,45,370.0,60.0,0.5,8.85,132.5,208.33,164.36
2018,12,29,9,0,409.0,70.0,0.5,9.3,164.0,250.96,201.81
2018,12,29,9,15,423.5,80.5,0.5,9.7,192.5,285.75,232.21
2018,12,29,9,30,438.0,91.0,0.5,10.1,221.0,320.65,261.77
2018,12,29,9,45,463.5,99.5,0.5,10.5,250.5,358.83,293.07
2018,12,29,10,0,489.0,108.0,0.5,10.9,280.0,397.44,323.84
2018,12,29,10,15,529.0,109.5,0.6,11.25,309.0,436.5,355.21
2018,12,29,10,30,569.0,111.0,0.7,11.6,338.0,479.38,388.9
2018,12,29,10,45,690.0,91.5,0.8,11.9,381.5,546.52,441.69
2018,12,29,11,0,811.0,72.0,0.9,12.2,425.0,613.28,493.11
2018,12,29,11,15,849.0,66.0,1.05,12.4,446.5,640.31,514.35
2018,12,29,11,30,887.0,60.0,1.2,12.6,468.0,669.27,536.18
2018,12,29,11,45,890.5,60.5,1.35,12.8,475.5,680.18,544.59
2018,12,29,12,0,894.0,61.0,1.5,13.0,483.0,687.97,550.94
2018,12,29,12,15,867.5,67.0,1.6,13.1,476.5,678.49,544.43
2018,12,29,12,30,841.0,73.0,1.7,13.2,470.0,670.1,538.94
2018,12,29,12,45,814.0,76.5,1.85,13.25,456.0,651.23,526.07
2018,12,29,13,0,787.0,80.0,2.0,13.3,442.0,629.74,510.71
2018,12,29,13,15,686.0,100.5,2.05,13.3,409.0,579.1,471.04
2018,12,29,13,30,585.0,121.0,2.1,13.3,376.0,525.59,428.85
2018,12,29,13,45,687.5,95.0,2.2,13.25,380.5,548.89,448.82
2018,12,29,14,0,790.0,69.0,2.3,13.2,385.0,562.59,460.4
2018,12,29,14,15,721.5,75.5,2.3,13.05,348.5,509.73,417.98
2018,12,29,14,30,653.0,82.0,2.3,12.9,312.0,460.66,378.15
2018,12,29,14,45,685.5,69.0,2.35,12.75,290.0,441.13,361.76
2018,12,29,15,0,718.0,56.0,2.4,12.6,268.0,415.75,339.5
2018,12,29,15,15,698.5,50.5,2.4,12.6,234.5,373.58,302.35
2018,12,29,15,30,679.0,45.0,2.4,12.6,201.0,331.18,263.89
2018,12,29,15,45,625.5,41.0,2.5,11.5,163.5,278.31,217.26
2018,12,29,16,0,572.0,37.0,2.6,10.4,126.0,228.66,172.18
2018,12,29,16,15,479.5,31.0,2.65,9.95,90.0,170.21,119.64
2018,12,29,16,30,387.0,25.0,2.7,9.5,54.0,120.18,64.98
2018,12,29,16,45,226.0,15.5,2.8,9.1,30.0,53.68,0.0
2018,12,29,17,0,65.0,6.0,2.9,8.7,6.0,5.9,0.0
2018,12,29,17,15,32.5,3.0,2.95,8.45,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,5.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,30,7,15,20.5,2.5,2.85,5.1,2.0,0.0,0.0
2018,12,30,7,30,41.0,5.0,2.8,5.6,4.0,0.0,0.0
2018,12,30,7,45,93.5,16.5,2.75,6.05,21.5,32.05,0.0
2018,12,30,8,0,146.0,28.0,2.7,6.5,39.0,70.37,38.59
2018,12,30,8,15,246.0,38.0,2.65,7.0,70.5,116.91,84.36
2018,12,30,8,30,346.0,48.0,2.6,7.5,102.0,171.47,132.0
2018,12,30,8,45,432.0,54.5,2.5,8.0,141.0,225.56,179.81
2018,12,30,9,0,518.0,61.0,2.4,8.5,180.0,286.15,232.86
2018,12,30,9,15,539.5,69.0,2.4,9.0,211.5,325.91,268.56
2018,12,30,9,30,561.0,77.0,2.4,9.5,243.0,366.0,303.5
2018,12,30,9,45,513.0,93.0,2.35,10.05,258.0,379.11,315.15
2018,12,30,10,0,465.0,109.0,2.3,10.6,273.0,385.36,320.42
2018,12,30,10,15,537.0,107.0,2.4,11.0,311.0,441.08,366.3
2018,12,30,10,30,609.0,105.0,2.5,11.4,349.0,496.86,411.26
2018,12,30,10,45,741.5,84.0,2.6,11.75,396.5,569.98,470.06
2018,12,30,11,0,874.0,63.0,2.7,12.1,444.0,639.46,525.11
2018,12,30,11,15,847.5,71.0,2.85,12.25,450.5,649.52,532.47
2018,12,30,11,30,821.0,79.0,3.0,12.4,457.0,651.81,534.24
2018,12,30,11,45,801.0,86.0,3.2,12.55,459.5,653.73,535.93
2018,12,30,12,0,781.0,93.0,3.4,12.7,462.0,652.33,534.95
2018,12,30,12,15,847.0,78.5,3.55,12.7,479.0,682.84,559.2
2018,12,30,12,30,913.0,64.0,3.7,12.7,496.0,705.38,576.84
2018,12,30,12,45,907.5,64.5,3.85,12.65,488.5,697.41,571.44
2018,12,30,13,0,902.0,65.0,4.0,12.6,481.0,686.27,563.87
2018,12,30,13,15,897.0,64.0,4.05,12.5,467.0,670.62,552.66
2018,12,30,13,30,892.0,63.0,4.1,12.4,453.0,651.99,538.51
2018,12,30,13,45,882.0,62.0,4.2,12.25,432.0,627.38,519.56
2018,12,30,14,0,872.0,61.0,4.3,12.1,411.0,600.26,498.22
2018,12,30,14,15,856.0,59.5,4.35,11.85,383.5,566.78,471.28
2018,12,30,14,30,840.0,58.0,4.4,11.6,356.0,534.65,444.63
2018,12,30,14,45,816.0,55.5,4.4,11.4,322.5,492.3,408.84
2018,12,30,15,0,792.0,53.0,4.4,11.2,289.0,449.21,371.47
2018,12,30,15,15,635.5,60.0,4.4,11.2,233.5,359.62,295.31
2018,12,30,15,30,479.0,67.0,4.4,11.2,178.0,278.2,225.55
2018,12,30,15,45,328.0,60.5,4.5,10.3,130.0,194.46,154.7
2018,12,30,16,0,177.0,54.0,4.6,9.4,82.0,120.47,92.62
2018,12,30,16,15,180.5,40.5,4.65,9.0,61.5,102.95,74.55
2018,12,30,16,30,184.0,27.0,4.7,8.6,41.0,78.34,44.27
2018,12,30,16,45,115.0,16.0,4.75,8.2,23.0,35.53,0.0
2018,12,30,17,0,46.0,5.0,4.8,7.8,5.0,4.91,0.0
2018,12,30,17,15,23.0,2.5,4.8,7.65,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.85,7.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,5.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,4.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,4.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,12,31,7,15,34.0,3.0,3.4,4.6,2.5,0.0,0.0
2018,12,31,7,30,68.0,6.0,3.4,4.8,5.0,0.0,0.0
2018,12,31,7,45,270.5,14.5,3.4,4.95,31.5,59.8,0.0
2018,12,31,8,0,473.0,23.0,3.4,5.1,58.0,133.88,71.96
2018,12,31,8,15,540.5,28.5,3.45,5.45,93.0,183.15,130.51
2018,12,31,8,30,608.0,34.0,3.5,5.8,128.0,235.88,180.7
2018,12,31,8,45,665.5,39.0,3.6,6.2,169.0,289.55,231.09
2018,12,31,9,0,723.0,44.0,3.7,6.6,210.0,346.86,283.74
2018,12,31,9,15,789.0,43.5,3.7,7.0,253.0,402.22,333.67
2018,12,31,9,30,855.0,43.0,3.7,7.4,296.0,462.67,386.56
2018,12,31,9,45,876.5,45.5,3.7,7.75,330.5,506.56,424.77
2018,12,31,10,0,898.0,48.0,3.7,8.1,365.0,549.45,461.05
2018,12,31,10,15,914.5,49.0,3.65,8.35,394.0,586.32,491.62
2018,12,31,10,30,931.0,50.0,3.6,8.6,423.0,621.29,519.88
2018,12,31,10,45,942.0,50.5,3.55,8.85,445.0,650.06,542.61
2018,12,31,11,0,953.0,51.0,3.5,9.1,467.0,676.17,562.8
2018,12,31,11,15,958.5,51.5,3.45,9.25,482.0,695.82,576.82
2018,12,31,11,30,964.0,52.0,3.4,9.4,497.0,712.31,588.4
2018,12,31,11,45,964.5,52.5,3.35,9.55,503.5,722.11,594.92
2018,12,31,12,0,965.0,53.0,3.3,9.7,510.0,728.47,598.94
2018,12,31,12,15,961.5,54.5,3.2,9.8,510.0,729.82,599.16
2018,12,31,12,30,958.0,56.0,3.1,9.9,510.0,727.7,596.9
2018,12,31,12,45,950.5,58.0,3.05,10.0,503.0,720.02,590.82
2018,12,31,13,0,943.0,60.0,3.0,10.1,496.0,709.05,582.39
2018,12,31,13,15,936.0,59.5,2.95,10.1,481.0,692.25,569.84
2018,12,31,13,30,929.0,59.0,2.9,10.1,466.0,672.39,554.73
2018,12,31,13,45,917.5,58.0,2.9,10.1,444.0,646.2,534.09
2018,12,31,14,0,906.0,57.0,2.9,10.1,422.0,617.44,511.09
2018,12,31,14,15,889.5,55.5,2.8,9.95,393.5,582.84,482.92
2018,12,31,14,30,873.0,54.0,2.7,9.8,365.0,546.37,452.68
2018,12,31,14,45,849.0,52.5,2.65,9.65,331.5,504.45,417.46
2018,12,31,15,0,825.0,51.0,2.6,9.5,298.0,464.36,382.67
2018,12,31,15,15,789.5,48.0,2.6,9.5,259.5,413.96,338.51
2018,12,31,15,30,754.0,45.0,2.6,9.5,221.0,364.28,293.7
2018,12,31,15,45,514.0,43.0,1.95,10.4,153.0,244.5,192.23
2018,12,31,16,0,274.0,41.0,1.3,11.3,85.0,140.78,106.33
2018,12,31,16,15,213.0,35.5,1.3,11.1,63.5,105.95,75.5
2018,12,31,16,30,152.0,30.0,1.3,10.9,42.0,75.6,44.06
2018,12,31,16,45,91.0,17.0,1.25,10.7,23.0,32.57,0.0
2018,12,31,17,0,30.0,4.0,1.2,10.5,4.0,7.76,0.0
2018,12,31,17,15,15.0,2.0,1.15,10.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
